Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,26.3,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,150.07,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,278.69,211.87
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,269.29,219.01
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,256.49,212.25
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,167.19,138.01
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,36.36,24.98
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,45.52,32.64
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,54.7,40.13
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,57.62,42.37
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,60.56,44.59
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,68.09,50.87
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,81.36,61.78
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,72.13,54.06
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,63.22,46.65
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,79.68,59.53
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,100.78,76.02
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,159.98,123.21
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,220.63,170.61
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,233.35,180.65
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,229.25,177.75
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,277.8,215.08
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,325.66,251.26
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,363.34,280.36
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,412.44,317.55
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,439.96,339.13
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,462.29,356.51
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,537.08,414.7
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,574.52,443.19
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,536.69,413.22
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,494.95,379.7
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,441.08,335.97
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,386.59,290.49
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,335.55,245.99
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,282.12,198.47
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,223.02,147.62
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,166.0,100.8
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,110.91,61.75
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,57.68,44.63
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,47.92,36.27
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,43.94,32.71
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,37.7,26.93
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,31.48,20.7
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,20.5,4.14
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,9.39,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,29.48,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,133.79,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,233.84,180.91
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,336.75,274.66
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,454.3,372.04
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,286.95,239.25
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,75.83,61.09
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,60.25,46.95
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,38.03,26.69
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,56.37,42.03
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,75.65,57.91
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,82.25,63.09
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,88.86,68.26
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,84.83,64.69
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,81.04,61.36
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,91.31,69.53
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,101.57,77.63
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,115.95,88.99
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,130.34,100.28
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,133.21,102.36
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,136.06,104.48
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,145.26,111.72
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,154.31,118.83
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,164.08,126.47
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,173.64,133.93
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,164.94,127.04
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,156.44,120.36
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,156.23,120.28
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,155.96,120.17
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,162.48,125.52
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,168.44,130.4
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,170.91,132.53
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,172.47,133.88
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,158.74,123.15
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,145.14,112.49
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,134.65,104.0
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,121.91,93.62
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,106.69,76.08
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,70.43,56.0
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,58.73,45.96
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,51.94,39.93
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,43.92,32.55
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,33.27,22.48
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,21.79,6.53
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,11.1,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,30.11,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,131.83,16.31
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,224.81,176.1
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,308.47,253.34
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,400.25,331.82
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,393.76,326.75
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,361.78,300.34
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,477.6,393.25
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,578.89,471.23
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,611.17,493.19
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,641.72,513.81
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,659.22,523.77
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,674.15,531.82
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,529.49,418.74
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,360.59,284.79
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,391.88,308.58
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,401.33,315.0
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,267.24,210.01
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,160.25,123.99
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,105.75,80.23
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,64.09,46.34
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,101.48,76.46
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,139.75,106.9
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,215.7,167.07
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,281.73,218.38
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,348.74,270.86
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,421.13,326.09
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,472.56,366.89
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,508.32,394.45
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,524.17,405.62
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,517.63,398.33
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,419.83,321.43
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,334.55,254.54
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,299.12,223.1
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,260.95,187.95
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,219.38,148.08
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,167.34,100.96
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,110.75,61.67
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,58.76,45.58
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,49.6,37.73
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,45.33,33.9
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,35.27,24.86
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,24.44,14.95
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,13.12,2.41
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,1.71,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,5.46,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,59.36,14.86
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,127.42,97.99
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,296.91,243.53
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,472.72,389.0
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,321.04,267.67
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,144.72,119.45
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,84.51,67.6
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,26.42,16.59
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,32.23,21.39
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,38.06,26.13
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,38.91,26.7
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,39.76,27.27
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,51.86,37.1
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,63.99,46.87
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,93.26,70.55
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,123.83,94.97
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,101.08,76.46
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,79.17,58.67
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,133.92,102.81
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,189.61,146.9
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,166.94,128.73
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,145.04,111.27
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,132.6,101.34
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,120.49,91.68
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,102.12,77.07
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,84.12,62.71
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,75.69,56.0
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,67.38,49.36
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,59.0,42.67
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,50.63,35.97
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,46.86,32.99
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,43.1,30.0
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,44.74,31.49
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,46.39,32.98
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,46.37,33.11
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,46.36,33.23
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,32.63,21.87
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,18.95,11.11
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,14.81,7.48
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,10.68,3.8
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,8.21,1.54
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,5.74,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,3.69,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.71,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,6.98,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,12.34,4.54
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,18.53,10.16
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,24.74,15.7
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,39.69,28.76
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,54.93,41.93
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,60.42,46.55
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,66.03,51.19
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,53.62,40.42
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,41.39,29.83
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,43.49,31.53
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,45.59,33.21
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,72.91,56.22
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,102.1,80.52
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,73.38,56.36
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,46.5,33.71
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,43.19,30.9
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,39.87,28.08
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,51.14,37.55
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,62.43,47.01
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,66.62,50.5
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,70.8,54.01
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,73.32,56.14
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,75.82,58.27
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,85.1,66.07
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,94.35,73.84
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,84.56,65.72
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,74.92,57.75
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,55.66,41.64
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,36.48,25.47
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,46.03,33.67
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,55.6,41.88
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,64.6,49.64
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,73.3,57.13
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,73.3,57.2
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,72.89,56.93
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,54.6,41.62
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,36.36,27.47
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,25.98,18.07
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,15.63,8.6
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,13.98,6.99
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,12.34,5.25
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,7.8,0.03
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.41,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,91.11,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,256.63,147.21
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,410.1,338.53
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,511.42,428.13
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,618.79,515.28
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,689.59,569.25
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,769.75,627.21
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,831.84,669.0
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,892.78,708.34
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,939.19,737.21
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,982.98,763.75
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,1004.5,774.88
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,1033.38,791.19
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,1053.37,799.67
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,1069.47,805.59
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,1077.49,807.35
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,1081.3,806.64
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,1077.84,800.63
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,1070.07,792.11
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,1054.34,779.9
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,1034.44,765.32
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,1007.78,747.88
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,977.24,728.05
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,940.83,703.37
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,900.98,676.49
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,855.69,647.09
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,807.49,615.45
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,754.57,577.82
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,699.48,536.84
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,639.58,492.19
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,578.34,444.89
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,514.4,393.65
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,450.06,340.1
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,381.99,282.03
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,315.66,223.88
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,247.84,164.69
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,182.56,110.35
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,119.38,66.27
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,60.52,48.86
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,52.31,41.74
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,44.27,34.49
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,39.09,29.56
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,34.01,24.39
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,23.83,12.4
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,13.66,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.56,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,4.92,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,7.39,0.65
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,9.86,2.98
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,12.33,5.25
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,18.53,10.78
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,24.74,16.26
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,37.2,27.17
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,49.69,37.97
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,68.75,54.29
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,89.6,71.91
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,78.25,61.89
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,68.13,53.03
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,87.46,69.26
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,107.46,85.83
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,107.12,85.18
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,106.85,84.65
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,86.19,67.22
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,66.59,50.71
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,76.24,58.69
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,86.14,66.83
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,100.92,79.0
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,115.71,91.12
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,115.98,91.27
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,116.2,91.43
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,130.27,103.04
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,144.19,114.49
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,157.1,125.16
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,169.56,135.44
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,178.76,143.18
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,186.87,149.95
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,170.69,136.87
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,155.04,124.24
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,149.46,119.73
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,143.01,114.3
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,134.92,106.95
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,124.48,97.59
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,85.14,66.33
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,50.6,40.19
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,55.64,44.81
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,58.59,47.34
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,40.67,30.92
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,20.63,12.58
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,12.36,3.97
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,4.27,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,5.12,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,14.85,4.75
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,24.8,15.3
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,33.56,23.34
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,42.69,31.51
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,43.82,32.93
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,47.02,36.06
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,33.88,24.22
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,19.8,11.55
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,35.98,25.61
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,52.34,39.64
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,55.77,42.2
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,59.1,44.67
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,54.88,40.92
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,50.64,37.2
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,46.5,33.61
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,42.35,30.04
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,42.36,29.97
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,42.38,29.9
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,39.89,27.75
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,37.4,25.62
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,40.73,28.36
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,44.07,31.1
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,49.08,35.22
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,54.08,39.33
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,57.0,41.77
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,59.91,44.22
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,57.39,42.19
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,54.86,40.16
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,66.96,50.27
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,79.07,60.37
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,74.67,56.84
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,70.21,53.27
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,57.42,42.73
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,44.73,32.2
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,40.55,28.77
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,36.38,25.32
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,33.05,22.58
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,29.72,20.9
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,23.08,15.0
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,16.46,9.05
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,12.74,5.64
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,9.03,2.2
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,6.33,0.0
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,3.41,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,141.3,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,322.05,237.11
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,463.71,391.41
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,564.14,482.31
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,668.8,571.65
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,742.58,632.02
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,816.85,690.12
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,866.61,726.76
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,923.67,767.92
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,967.85,798.45
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,1009.41,826.56
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,1040.86,846.45
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,1068.76,863.65
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,1087.15,873.63
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,1101.45,880.78
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,1107.81,882.88
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,1109.81,882.11
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,1104.97,876.87
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,1095.65,868.71
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,1078.86,854.98
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,1057.73,838.4
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,1030.5,818.39
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,999.19,795.56
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,961.54,768.17
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,920.23,738.07
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,873.35,703.69
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,823.34,666.81
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,768.74,625.39
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,711.69,579.28
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,651.02,529.2
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,588.7,476.29
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,523.61,419.58
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,457.77,360.42
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,388.87,297.27
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,320.44,233.44
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,251.72,170.19
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,184.89,112.19
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,118.13,64.42
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,50.41,40.49
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,45.17,35.81
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,42.43,33.27
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,37.86,28.87
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,33.41,24.31
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,23.79,13.91
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,17.07,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,180.67,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,353.98,273.71
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,509.27,432.89
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,604.41,518.15
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,702.81,600.89
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,775.04,658.11
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,838.8,705.91
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,890.39,742.71
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,940.21,777.01
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,983.51,805.07
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,1024.04,830.53
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,1054.99,848.9
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,1082.25,864.58
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,1100.89,873.63
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,1115.33,879.87
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,1121.76,881.1
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,1123.74,879.5
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,1118.2,872.85
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,1108.15,863.36
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,1086.15,846.46
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,1059.99,826.93
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,1031.83,806.09
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,999.65,782.55
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,961.09,754.81
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,918.95,724.5
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,872.77,691.42
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,823.49,655.91
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,769.11,615.58
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,712.34,570.75
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,652.0,522.13
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,590.04,470.7
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,524.43,414.75
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,458.16,356.36
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,389.27,294.31
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,320.82,231.46
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,251.41,168.52
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,184.02,110.8
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,117.8,64.06
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,50.37,40.24
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,45.95,36.38
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,43.27,33.93
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,38.76,29.63
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,34.35,25.15
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,24.21,14.55
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,17.03,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,8.54,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,162.47,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,342.1,270.82
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,486.97,414.2
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,572.28,490.08
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,671.34,572.48
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,745.41,630.29
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,819.99,685.66
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,879.1,726.98
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,926.73,758.5
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,973.66,788.54
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,1018.08,816.06
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,1051.96,836.15
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,1082.32,853.69
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,1100.79,862.18
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,1115.09,867.96
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,1118.36,866.97
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,1117.24,863.31
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,1109.58,855.8
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,1097.51,845.59
2018,3,4,11,45,1020.0,79.5,2.85,10.5,814.0,1080.57,831.79
2018,3,4,12,0,1023.0,80.0,2.8,10.9,827.0,1059.29,815.29
