Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,25,6,15,69.5,9.5,1.25,-1.9,12.5,0.0,0.0
2018,3,25,6,30,139.0,19.0,1.3,-1.4,25.0,88.9,0.0
2018,3,25,6,45,118.5,20.5,1.4,-0.9,30.5,119.76,93.16
2018,3,25,7,0,98.0,22.0,1.5,-0.4,36.0,108.35,91.41
2018,3,25,7,15,49.0,30.5,1.5,-0.05,37.5,67.0,55.67
2018,3,25,7,30,0.0,39.0,1.5,0.3,39.0,32.21,23.41
2018,3,25,7,45,0.0,63.5,1.5,0.7,63.5,53.06,42.17
2018,3,25,8,0,0.0,88.0,1.5,1.1,88.0,76.36,62.8
2018,3,25,8,15,2.5,115.5,1.55,1.4,116.5,105.1,87.96
2018,3,25,8,30,5.0,143.0,1.6,1.7,145.0,134.03,112.83
2018,3,25,8,45,22.0,175.5,1.65,2.0,186.5,181.81,154.08
2018,3,25,9,0,39.0,208.0,1.7,2.3,228.0,249.43,211.02
2018,3,25,9,15,64.5,238.0,1.8,2.7,275.0,306.48,258.14
2018,3,25,9,30,90.0,268.0,1.9,3.1,322.0,363.98,304.68
2018,3,25,9,45,201.5,262.0,1.95,3.5,394.0,486.82,405.4
2018,3,25,10,0,313.0,256.0,2.0,3.9,466.0,613.34,504.52
2018,3,25,10,15,639.0,175.0,2.05,4.3,631.0,886.5,711.3
2018,3,25,10,30,965.0,94.0,2.1,4.7,796.0,1104.84,858.73
2018,3,25,10,45,973.0,95.5,2.15,5.1,825.0,1109.91,857.52
2018,3,25,11,0,981.0,97.0,2.2,5.5,854.0,1110.6,856.36
2018,3,25,11,15,984.5,98.0,2.25,5.85,873.5,1101.8,849.18
2018,3,25,11,30,988.0,99.0,2.3,6.2,893.0,1088.66,839.36
2018,3,25,11,45,989.5,99.5,2.3,6.6,904.0,1068.75,824.32
2018,3,25,12,0,991.0,100.0,2.3,7.0,915.0,1044.7,806.7
2018,3,25,12,15,989.0,101.5,2.35,7.25,917.0,1014.44,785.99
2018,3,25,12,30,987.0,103.0,2.4,7.5,919.0,980.42,762.71
2018,3,25,12,45,982.0,105.5,2.45,7.8,912.5,941.26,735.63
2018,3,25,13,0,977.0,108.0,2.5,8.1,906.0,898.87,706.13
2018,3,25,13,15,973.0,107.5,2.5,8.25,891.5,851.41,672.73
2018,3,25,13,30,969.0,107.0,2.5,8.4,877.0,801.19,636.82
2018,3,25,13,45,963.0,106.0,2.55,8.55,854.0,746.63,595.23
2018,3,25,14,0,957.0,105.0,2.6,8.7,831.0,689.98,550.84
2018,3,25,14,15,948.0,104.0,2.6,8.75,800.0,629.8,502.31
2018,3,25,14,30,939.0,103.0,2.6,8.8,769.0,568.35,451.2
2018,3,25,14,45,926.5,102.0,2.6,8.8,731.5,504.34,396.45
2018,3,25,15,0,914.0,101.0,2.6,8.8,694.0,440.02,339.65
2018,3,25,15,15,895.5,98.0,2.55,8.7,648.0,369.27,276.4
2018,3,25,15,30,877.0,95.0,2.5,8.6,602.0,301.65,214.93
2018,3,25,15,45,789.0,104.5,2.5,8.5,532.5,232.43,156.32
2018,3,25,16,0,701.0,114.0,2.5,8.4,463.0,168.0,106.75
2018,3,25,16,15,595.5,119.0,2.35,8.05,393.5,114.92,76.45
2018,3,25,16,30,490.0,124.0,2.2,7.7,324.0,87.06,73.48
2018,3,25,16,45,459.0,109.5,2.05,7.35,276.5,78.29,65.89
2018,3,25,17,0,428.0,95.0,1.9,7.0,229.0,69.14,57.78
2018,3,25,17,15,388.0,80.5,1.75,6.25,184.5,59.55,49.14
2018,3,25,17,30,348.0,66.0,1.6,5.5,140.0,49.6,39.93
2018,3,25,17,45,221.0,52.0,1.5,4.7,94.0,39.26,30.1
2018,3,25,18,0,94.0,38.0,1.4,3.9,48.0,29.4,20.21
2018,3,25,18,15,63.0,23.0,1.4,3.9,28.0,18.0,0.65
2018,3,25,18,30,32.0,8.0,1.4,3.9,8.0,6.83,0.0
2018,3,25,18,45,16.0,4.0,1.5,3.5,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.5,11.0,1.85,0.0,14.5,42.6,0.0
2018,3,26,6,30,141.0,22.0,2.0,0.2,29.0,119.99,0.0
2018,3,26,6,45,279.0,36.5,2.1,0.4,71.0,241.47,194.18
2018,3,26,7,0,417.0,51.0,2.2,0.6,113.0,358.12,307.01
2018,3,26,7,15,509.0,59.5,2.25,0.95,166.0,454.66,394.04
2018,3,26,7,30,601.0,68.0,2.3,1.3,219.0,557.58,482.08
2018,3,26,7,45,640.0,75.5,2.35,1.65,270.0,624.34,535.77
2018,3,26,8,0,679.0,83.0,2.4,2.0,321.0,692.01,588.0
2018,3,26,8,15,741.0,83.5,2.4,2.4,381.0,770.93,646.42
2018,3,26,8,30,803.0,84.0,2.4,2.8,441.0,846.16,699.79
2018,3,26,8,45,833.0,86.0,2.4,3.25,493.5,900.15,735.7
2018,3,26,9,0,863.0,88.0,2.4,3.7,546.0,952.26,769.57
2018,3,26,9,15,885.0,89.5,2.4,4.15,594.0,993.73,795.16
2018,3,26,9,30,907.0,91.0,2.4,4.6,642.0,1020.84,810.38
2018,3,26,9,45,925.5,90.5,2.4,5.1,685.0,1049.91,826.9
2018,3,26,10,0,944.0,90.0,2.4,5.6,728.0,1075.47,840.88
2018,3,26,10,15,954.0,91.5,2.4,6.0,763.0,1090.94,848.3
2018,3,26,10,30,964.0,93.0,2.4,6.4,798.0,1102.26,853.13
2018,3,26,10,45,972.0,93.0,2.35,6.85,826.0,1105.55,851.9
2018,3,26,11,0,980.0,93.0,2.3,7.3,854.0,1104.52,848.03
2018,3,26,11,15,985.0,93.5,2.25,7.7,874.0,1096.66,839.98
2018,3,26,11,30,990.0,94.0,2.2,8.1,894.0,1084.44,829.3
2018,3,26,11,45,993.0,94.0,2.2,8.45,905.5,1065.42,815.13
2018,3,26,12,0,996.0,94.0,2.2,8.8,917.0,1042.19,798.36
2018,3,26,12,15,996.5,94.0,2.15,9.1,919.5,1012.56,776.91
2018,3,26,12,30,997.0,94.0,2.1,9.4,922.0,979.06,752.98
2018,3,26,12,45,994.5,93.5,2.05,9.7,914.5,938.79,724.47
2018,3,26,13,0,992.0,93.0,2.0,10.0,907.0,895.19,693.68
2018,3,26,13,15,988.5,92.5,1.95,10.15,892.5,847.69,660.42
2018,3,26,13,30,985.0,92.0,1.9,10.3,878.0,797.33,624.93
2018,3,26,13,45,980.0,90.5,1.9,10.5,855.0,742.41,583.67
2018,3,26,14,0,975.0,89.0,1.9,10.7,832.0,685.27,539.42
2018,3,26,14,15,966.5,88.0,1.9,10.7,801.0,624.66,491.53
2018,3,26,14,30,958.0,87.0,1.9,10.7,770.0,562.69,440.93
2018,3,26,14,45,946.0,85.5,1.95,10.7,731.5,497.68,386.36
2018,3,26,15,0,934.0,84.0,2.0,10.7,693.0,432.29,329.49
2018,3,26,15,15,919.0,82.5,1.95,10.55,649.5,365.87,270.11
2018,3,26,15,30,904.0,81.0,1.9,10.4,606.0,300.01,210.44
2018,3,26,15,45,883.5,79.0,1.9,10.3,557.5,233.55,151.7
2018,3,26,16,0,863.0,77.0,1.9,10.2,509.0,163.29,94.92
2018,3,26,16,15,834.0,74.0,1.75,9.8,455.5,99.05,56.06
2018,3,26,16,30,805.0,71.0,1.6,9.4,402.0,58.95,47.8
2018,3,26,16,45,764.0,66.5,1.4,9.05,346.5,55.9,45.29
2018,3,26,17,0,723.0,62.0,1.2,8.7,291.0,52.82,42.64
2018,3,26,17,15,563.5,59.5,1.15,7.7,217.5,46.32,36.86
2018,3,26,17,30,404.0,57.0,1.1,6.7,144.0,44.63,35.27
2018,3,26,17,45,305.0,44.0,1.0,5.7,99.0,33.75,25.05
2018,3,26,18,0,206.0,31.0,0.9,4.7,54.0,23.92,15.46
2018,3,26,18,15,150.0,21.0,0.9,4.7,33.0,16.35,1.72
2018,3,26,18,30,94.0,11.0,0.9,4.7,12.0,9.39,0.0
2018,3,26,18,45,47.0,5.5,0.95,4.25,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,3.0,1.15,1.05,3.0,3.5,0.0
2018,3,27,6,30,4.0,6.0,1.2,1.3,6.0,7.15,0.0
2018,3,27,6,45,2.0,9.0,1.25,1.6,9.0,8.55,1.56
2018,3,27,7,0,0.0,12.0,1.3,1.9,12.0,9.86,3.04
2018,3,27,7,15,0.0,10.5,1.3,2.3,10.5,8.62,2.06
2018,3,27,7,30,0.0,9.0,1.3,2.7,9.0,7.39,0.99
2018,3,27,7,45,1.5,25.0,1.3,3.15,25.5,21.77,13.96
2018,3,27,8,0,3.0,41.0,1.3,3.6,42.0,36.33,26.95
2018,3,27,8,15,3.0,63.5,1.25,4.1,64.5,55.18,43.46
2018,3,27,8,30,3.0,86.0,1.2,4.6,87.0,74.59,60.17
2018,3,27,8,45,1.5,76.5,1.2,5.1,77.0,64.88,51.32
2018,3,27,9,0,0.0,67.0,1.2,5.6,67.0,55.59,42.93
2018,3,27,9,15,0.0,75.0,1.15,6.1,75.0,62.3,48.5
2018,3,27,9,30,0.0,83.0,1.1,6.6,83.0,69.02,54.01
2018,3,27,9,45,4.5,141.0,1.05,7.1,144.0,125.25,101.5
2018,3,27,10,0,9.0,199.0,1.0,7.6,205.0,184.07,149.71
2018,3,27,10,15,15.5,228.0,1.0,7.95,239.0,217.69,176.57
2018,3,27,10,30,22.0,257.0,1.0,8.3,273.0,251.24,203.05
2018,3,27,10,45,16.5,232.0,1.0,8.65,244.5,220.27,177.33
2018,3,27,11,0,11.0,207.0,1.0,9.0,216.0,190.43,152.79
2018,3,27,11,15,27.5,274.0,1.05,9.2,296.5,285.81,229.32
2018,3,27,11,30,44.0,341.0,1.1,9.4,377.0,367.6,292.41
2018,3,27,11,45,41.5,333.5,1.15,9.55,367.5,353.41,280.64
2018,3,27,12,0,39.0,326.0,1.2,9.7,358.0,339.49,269.76
2018,3,27,12,15,27.5,296.0,1.3,9.8,318.5,295.87,235.62
2018,3,27,12,30,16.0,266.0,1.4,9.9,279.0,242.55,193.49
2018,3,27,12,45,36.5,291.5,1.45,10.05,321.5,292.25,233.59
2018,3,27,13,0,57.0,317.0,1.5,10.2,364.0,328.09,261.86
2018,3,27,13,15,35.5,259.5,1.55,10.35,288.5,254.53,203.4
2018,3,27,13,30,14.0,202.0,1.6,10.5,213.0,179.74,143.3
2018,3,27,13,45,64.5,266.5,1.65,10.65,316.0,271.89,218.36
2018,3,27,14,0,115.0,331.0,1.7,10.8,419.0,357.22,285.22
2018,3,27,14,15,260.5,311.0,1.75,10.85,500.5,413.87,329.47
2018,3,27,14,30,406.0,291.0,1.8,10.9,582.0,448.91,354.88
2018,3,27,14,45,462.5,255.5,1.85,10.9,571.0,417.83,328.19
2018,3,27,15,0,519.0,220.0,1.9,10.9,560.0,376.93,292.53
2018,3,27,15,15,468.0,217.5,1.85,10.85,509.5,320.12,244.91
2018,3,27,15,30,417.0,215.0,1.8,10.8,459.0,269.08,202.29
2018,3,27,15,45,301.0,213.0,1.8,10.7,381.5,214.24,160.62
2018,3,27,16,0,185.0,211.0,1.8,10.6,304.0,176.3,135.15
2018,3,27,16,15,105.5,165.0,1.7,10.4,217.0,125.43,98.55
2018,3,27,16,30,26.0,119.0,1.6,10.2,130.0,92.06,77.15
2018,3,27,16,45,13.0,94.5,1.5,9.95,100.0,76.53,63.61
2018,3,27,17,0,0.0,70.0,1.4,9.7,70.0,57.59,46.76
2018,3,27,17,15,0.0,57.0,1.25,9.25,57.0,47.17,37.4
2018,3,27,17,30,0.0,44.0,1.1,8.8,44.0,36.39,27.52
2018,3,27,17,45,0.0,31.5,0.95,8.3,31.5,26.01,17.85
2018,3,27,18,0,0.0,19.0,0.8,7.8,19.0,15.65,8.08
2018,3,27,18,15,3.0,12.5,0.8,7.8,12.5,10.3,0.0
2018,3,27,18,30,6.0,6.0,0.8,7.8,6.0,5.12,0.0
2018,3,27,18,45,3.0,3.0,0.8,7.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.5,10.5,1.8,6.25,12.5,26.19,0.0
2018,3,28,6,30,73.0,21.0,1.8,6.5,25.0,75.51,11.08
2018,3,28,6,45,157.0,38.5,1.85,6.7,59.5,171.75,137.42
2018,3,28,7,0,241.0,56.0,1.9,6.9,94.0,253.1,213.08
2018,3,28,7,15,353.5,67.5,1.9,7.4,147.5,354.46,302.12
2018,3,28,7,30,466.0,79.0,1.9,7.9,201.0,466.46,396.4
2018,3,28,7,45,550.0,84.0,1.95,8.35,259.5,564.7,475.07
2018,3,28,8,0,634.0,89.0,2.0,8.8,318.0,662.76,549.39
2018,3,28,8,15,660.0,96.5,2.15,9.65,366.5,718.06,588.36
2018,3,28,8,30,686.0,104.0,2.3,10.5,415.0,772.55,625.91
2018,3,28,8,45,594.0,139.0,2.45,11.35,430.0,748.72,604.89
2018,3,28,9,0,502.0,174.0,2.6,12.2,445.0,708.39,571.56
2018,3,28,9,15,545.5,179.0,2.65,13.05,496.0,766.04,611.98
2018,3,28,9,30,589.0,184.0,2.7,13.9,547.0,831.29,655.51
2018,3,28,9,45,584.5,199.0,2.8,14.7,579.0,841.99,659.71
2018,3,28,10,0,580.0,214.0,2.9,15.5,611.0,857.83,667.76
2018,3,28,10,15,572.5,229.5,3.0,16.15,637.0,867.98,671.97
2018,3,28,10,30,565.0,245.0,3.1,16.8,663.0,874.91,674.05
2018,3,28,10,45,515.5,276.0,3.15,17.4,668.0,852.4,654.32
2018,3,28,11,0,466.0,307.0,3.2,18.0,673.0,826.5,632.6
2018,3,28,11,15,490.0,305.0,3.25,18.35,697.5,838.13,640.18
2018,3,28,11,30,514.0,303.0,3.3,18.7,722.0,846.6,645.28
2018,3,28,11,45,468.5,328.0,3.35,19.1,714.0,811.42,617.96
2018,3,28,12,0,423.0,353.0,3.4,19.5,706.0,774.81,589.94
2018,3,28,12,15,540.0,300.0,3.45,19.65,751.5,811.89,618.99
2018,3,28,12,30,657.0,247.0,3.5,19.8,797.0,844.03,643.49
2018,3,28,12,45,591.5,275.5,3.55,20.0,768.5,781.95,597.47
2018,3,28,13,0,526.0,304.0,3.6,20.2,740.0,725.59,555.56
2018,3,28,13,15,438.5,332.0,3.55,20.15,691.5,653.88,502.0
2018,3,28,13,30,351.0,360.0,3.5,20.1,643.0,580.39,446.72
2018,3,28,13,45,287.0,364.5,3.5,20.05,591.5,517.32,399.18
2018,3,28,14,0,223.0,369.0,3.5,20.0,540.0,454.16,351.12
2018,3,28,14,15,241.0,346.5,3.45,19.8,525.0,427.22,330.88
2018,3,28,14,30,259.0,324.0,3.4,19.6,510.0,401.05,310.43
2018,3,28,14,45,284.5,307.0,3.35,19.45,502.0,376.56,290.45
2018,3,28,15,0,310.0,290.0,3.3,19.3,494.0,348.99,267.22
2018,3,28,15,15,266.0,277.0,3.2,19.2,444.0,299.25,227.57
2018,3,28,15,30,222.0,264.0,3.1,19.1,394.0,256.72,194.02
2018,3,28,15,45,148.0,235.0,3.05,19.0,318.5,202.88,153.58
2018,3,28,16,0,74.0,206.0,3.0,18.9,243.0,163.12,125.41
2018,3,28,16,15,46.0,177.0,2.8,18.65,199.5,133.61,103.92
2018,3,28,16,30,18.0,148.0,2.6,18.4,156.0,114.8,94.34
2018,3,28,16,45,10.5,112.5,2.4,18.15,117.0,89.32,72.68
2018,3,28,17,0,3.0,77.0,2.2,17.9,78.0,62.88,49.83
2018,3,28,17,15,1.5,59.5,2.0,17.4,60.0,49.11,37.84
2018,3,28,17,30,0.0,42.0,1.8,16.9,42.0,34.72,25.08
2018,3,28,17,45,0.0,31.5,1.6,16.35,31.5,26.01,17.17
2018,3,28,18,0,0.0,21.0,1.4,15.8,21.0,17.31,9.13
2018,3,28,18,15,2.0,13.0,1.4,15.8,13.0,10.71,0.46
2018,3,28,18,30,4.0,5.0,1.4,15.8,5.0,4.27,0.0
2018,3,28,18,45,2.0,2.5,1.35,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,6,15,1.0,7.5,1.25,12.3,7.5,6.87,0.0
2018,3,29,6,30,2.0,15.0,1.4,12.7,15.0,13.43,0.0
2018,3,29,6,45,1.0,30.5,1.55,13.1,30.5,27.09,16.56
2018,3,29,7,0,0.0,46.0,1.7,13.5,46.0,40.95,29.03
2018,3,29,7,15,15.0,65.5,1.8,14.0,69.5,70.05,54.56
2018,3,29,7,30,30.0,85.0,1.9,14.5,93.0,108.91,88.12
2018,3,29,7,45,80.5,114.5,1.95,15.0,142.5,197.04,163.02
2018,3,29,8,0,131.0,144.0,2.0,15.5,192.0,275.35,227.68
2018,3,29,8,15,232.0,160.0,2.1,16.15,260.5,400.24,328.49
2018,3,29,8,30,333.0,176.0,2.2,16.8,329.0,514.67,417.15
2018,3,29,8,45,339.5,193.5,2.3,17.5,364.0,548.94,440.3
2018,3,29,9,0,346.0,211.0,2.4,18.2,399.0,582.05,462.63
2018,3,29,9,15,303.0,242.5,2.55,18.85,417.5,582.49,459.22
2018,3,29,9,30,260.0,274.0,2.7,19.5,436.0,579.13,453.23
2018,3,29,9,45,243.0,296.0,2.85,20.1,455.0,565.5,441.15
2018,3,29,10,0,226.0,318.0,3.0,20.7,474.0,571.7,443.42
2018,3,29,10,15,238.5,334.5,3.1,21.1,506.0,600.0,462.88
2018,3,29,10,30,251.0,351.0,3.2,21.5,538.0,648.84,496.48
2018,3,29,10,45,324.0,345.0,3.3,21.85,595.0,710.77,541.31
2018,3,29,11,0,397.0,339.0,3.4,22.2,652.0,770.58,583.79
2018,3,29,11,15,296.0,362.5,3.45,22.45,599.0,685.11,519.39
2018,3,29,11,30,195.0,386.0,3.5,22.7,546.0,580.87,441.7
2018,3,29,11,45,248.5,384.0,3.6,22.9,590.5,639.34,485.02
2018,3,29,12,0,302.0,382.0,3.7,23.1,635.0,674.93,510.95
2018,3,29,12,15,216.5,377.5,3.7,23.25,559.0,561.98,427.42
2018,3,29,12,30,131.0,373.0,3.7,23.4,483.0,470.46,358.45
2018,3,29,12,45,181.5,387.0,3.7,23.5,538.5,515.96,393.02
2018,3,29,13,0,232.0,401.0,3.7,23.6,594.0,556.22,422.67
2018,3,29,13,15,265.5,389.0,3.7,23.65,606.5,564.13,428.5
2018,3,29,13,30,299.0,377.0,3.7,23.7,619.0,557.33,423.72
2018,3,29,13,45,263.0,370.5,3.7,23.75,579.0,505.57,384.96
2018,3,29,14,0,227.0,364.0,3.7,23.8,539.0,451.63,344.49
2018,3,29,14,15,205.0,348.0,3.65,23.7,501.5,407.71,311.38
2018,3,29,14,30,183.0,332.0,3.6,23.6,464.0,366.22,279.73
2018,3,29,14,45,154.0,309.5,3.6,23.55,417.0,319.32,243.78
2018,3,29,15,0,125.0,287.0,3.6,23.5,370.0,276.3,210.67
2018,3,29,15,15,185.5,264.0,3.45,23.2,378.0,265.04,200.05
2018,3,29,15,30,246.0,241.0,3.3,22.9,386.0,244.24,180.79
2018,3,29,15,45,265.5,210.5,3.15,22.6,355.5,204.63,147.95
2018,3,29,16,0,285.0,180.0,3.0,22.3,325.0,163.32,115.09
2018,3,29,16,15,318.0,156.0,2.85,21.9,302.5,125.22,88.99
2018,3,29,16,30,351.0,132.0,2.7,21.5,280.0,90.24,72.27
2018,3,29,16,45,279.5,115.0,2.6,21.1,223.0,83.85,67.15
2018,3,29,17,0,208.0,98.0,2.5,20.7,166.0,72.19,57.33
2018,3,29,17,15,277.0,83.0,2.45,20.3,156.0,60.23,47.04
2018,3,29,17,30,346.0,68.0,2.4,19.9,146.0,50.89,38.81
2018,3,29,17,45,292.5,55.0,2.35,19.55,108.5,41.7,30.46
2018,3,29,18,0,239.0,42.0,2.3,19.2,71.0,32.24,21.56
2018,3,29,18,15,146.0,27.0,2.3,19.2,42.0,20.91,7.17
2018,3,29,18,30,53.0,12.0,2.3,19.2,13.0,10.24,0.0
2018,3,29,18,45,26.5,6.0,2.4,18.75,6.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,30,6,15,2.0,8.0,2.35,15.95,8.0,7.77,0.0
2018,3,30,6,30,4.0,16.0,2.3,16.0,16.0,15.31,2.29
2018,3,30,6,45,6.5,34.0,2.3,16.05,35.0,34.45,22.54
2018,3,30,7,0,9.0,52.0,2.3,16.1,54.0,53.74,39.65
2018,3,30,7,15,53.0,77.0,2.35,16.25,91.0,118.75,95.91
2018,3,30,7,30,97.0,102.0,2.4,16.4,128.0,194.28,160.23
2018,3,30,7,45,122.0,125.5,2.45,16.6,165.5,243.66,201.31
2018,3,30,8,0,147.0,149.0,2.5,16.8,203.0,294.36,242.53
2018,3,30,8,15,149.5,171.5,2.6,17.0,233.5,325.58,266.63
2018,3,30,8,30,152.0,194.0,2.7,17.2,264.0,356.2,289.85
2018,3,30,8,45,157.0,219.5,2.8,17.45,299.0,392.26,316.88
2018,3,30,9,0,162.0,245.0,2.9,17.7,334.0,427.62,342.91
2018,3,30,9,15,204.0,261.0,2.9,17.9,382.5,486.59,387.78
2018,3,30,9,30,246.0,277.0,2.9,18.1,431.0,568.04,448.04
2018,3,30,9,45,221.0,294.5,2.9,18.35,439.5,540.86,425.25
2018,3,30,10,0,196.0,312.0,2.9,18.6,448.0,533.55,417.64
2018,3,30,10,15,164.5,333.5,2.9,18.8,451.5,522.61,407.14
2018,3,30,10,30,133.0,355.0,2.9,19.0,455.0,510.25,395.7
2018,3,30,10,45,112.0,364.5,2.9,19.2,450.5,472.81,366.48
2018,3,30,11,0,91.0,374.0,2.9,19.4,446.0,456.82,353.16
2018,3,30,11,15,88.0,382.5,2.9,19.55,453.5,457.63,353.06
2018,3,30,11,30,85.0,391.0,2.9,19.7,461.0,458.0,352.61
2018,3,30,11,45,82.5,396.0,2.95,19.9,464.5,454.79,349.66
2018,3,30,12,0,80.0,401.0,3.0,20.1,468.0,451.23,346.51
2018,3,30,12,15,75.5,398.0,3.0,20.25,461.5,437.57,335.9
2018,3,30,12,30,71.0,395.0,3.0,20.4,455.0,423.98,325.43
2018,3,30,12,45,45.5,341.0,3.0,20.5,379.5,344.86,265.48
2018,3,30,13,0,20.0,287.0,3.0,20.6,304.0,260.5,200.73
2018,3,30,13,15,24.5,298.5,2.95,20.5,319.0,280.22,216.31
2018,3,30,13,30,29.0,310.0,2.9,20.4,334.0,289.54,223.61
2018,3,30,13,45,58.5,310.0,2.85,20.35,356.0,304.41,235.66
2018,3,30,14,0,88.0,310.0,2.8,20.3,378.0,315.95,244.84
2018,3,30,14,15,120.5,308.5,2.75,20.05,398.0,328.33,254.53
2018,3,30,14,30,153.0,307.0,2.7,19.8,418.0,331.08,256.4
2018,3,30,14,45,128.0,279.5,2.65,19.55,369.0,284.5,220.24
2018,3,30,15,0,103.0,252.0,2.6,19.3,320.0,241.58,186.86
2018,3,30,15,15,284.5,231.5,2.7,18.85,403.5,270.4,204.74
2018,3,30,15,30,466.0,211.0,2.8,18.4,487.0,275.45,200.48
2018,3,30,15,45,485.5,187.0,2.9,18.0,454.5,225.48,157.75
2018,3,30,16,0,505.0,163.0,3.0,17.6,422.0,173.35,116.05
2018,3,30,16,15,492.5,147.0,3.05,17.05,378.0,122.85,84.55
2018,3,30,16,30,480.0,131.0,3.1,16.5,334.0,91.08,74.47
2018,3,30,16,45,472.5,113.5,3.1,15.95,291.0,80.76,65.85
2018,3,30,17,0,465.0,96.0,3.1,15.4,248.0,69.91,56.56
2018,3,30,17,15,341.5,87.5,2.95,14.7,188.5,63.85,51.36
2018,3,30,17,30,218.0,79.0,2.8,14.0,129.0,59.34,47.3
2018,3,30,17,45,148.5,59.5,2.6,13.25,89.5,45.28,34.49
2018,3,30,18,0,79.0,40.0,2.4,12.5,50.0,31.68,21.83
2018,3,30,18,15,68.5,26.0,2.4,12.5,31.5,20.35,8.01
2018,3,30,18,30,58.0,12.0,2.4,12.5,13.0,10.24,0.0
2018,3,30,18,45,29.0,6.0,2.2,11.45,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.75,1.2,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.4,2.0,0.0,0.0
2018,3,31,6,15,83.0,14.0,0.9,2.2,19.0,51.27,0.0
2018,3,31,6,30,150.0,25.0,1.0,3.0,36.0,135.55,80.63
2018,3,31,6,45,270.5,39.0,1.1,3.75,78.5,236.08,195.57
2018,3,31,7,0,391.0,53.0,1.2,4.5,121.0,346.16,293.79
2018,3,31,7,15,530.5,58.5,1.2,5.5,185.0,469.8,398.34
2018,3,31,7,30,670.0,64.0,1.2,6.5,249.0,604.54,504.69
2018,3,31,7,45,726.0,68.5,1.2,7.45,307.5,677.88,557.5
2018,3,31,8,0,782.0,73.0,1.2,8.4,366.0,759.35,614.11
2018,3,31,8,15,813.5,77.0,1.25,9.1,421.0,820.45,654.6
2018,3,31,8,30,845.0,81.0,1.3,9.8,476.0,880.54,693.26
2018,3,31,8,45,867.5,84.0,1.3,10.5,528.0,929.63,722.46
2018,3,31,9,0,890.0,87.0,1.3,11.2,580.0,976.37,749.44
2018,3,31,9,15,909.0,89.0,1.3,11.65,628.0,1004.74,764.33
2018,3,31,9,30,928.0,91.0,1.3,12.1,676.0,1040.61,784.29
2018,3,31,9,45,942.5,92.0,1.25,12.6,718.0,1067.39,796.87
2018,3,31,10,0,957.0,93.0,1.2,13.1,760.0,1090.43,807.04
2018,3,31,10,15,964.5,94.0,1.2,13.45,793.5,1102.36,811.69
2018,3,31,10,30,972.0,95.0,1.2,13.8,827.0,1110.09,814.0
2018,3,31,10,45,978.0,95.5,1.15,14.2,853.5,1111.43,811.28
2018,3,31,11,0,984.0,96.0,1.1,14.6,880.0,1108.43,806.1
2018,3,31,11,15,989.0,96.5,1.1,14.85,900.0,1100.05,799.37
2018,3,31,11,30,994.0,97.0,1.1,15.1,920.0,1087.31,790.17
2018,3,31,11,45,997.0,96.5,1.1,15.35,930.5,1067.24,776.59
2018,3,31,12,0,1000.0,96.0,1.1,15.6,941.0,1042.98,760.58
2018,3,31,12,15,998.5,96.0,1.2,15.75,941.5,1011.06,741.99
2018,3,31,12,30,997.0,96.0,1.3,15.9,942.0,975.4,720.79
2018,3,31,12,45,996.0,95.5,1.35,16.1,935.5,936.09,695.98
2018,3,31,13,0,995.0,95.0,1.4,16.3,929.0,893.36,668.66
2018,3,31,13,15,991.0,94.5,1.5,16.35,913.5,845.12,638.26
2018,3,31,13,30,987.0,94.0,1.6,16.4,898.0,794.1,605.2
2018,3,31,13,45,981.0,92.5,1.65,16.45,874.0,738.28,565.06
2018,3,31,14,0,975.0,91.0,1.7,16.5,850.0,680.37,522.07
2018,3,31,14,15,967.0,90.0,1.75,16.45,819.0,619.96,475.86
2018,3,31,14,30,959.0,89.0,1.8,16.4,788.0,558.17,426.81
2018,3,31,14,45,934.5,92.0,1.85,16.4,745.5,491.46,372.18
2018,3,31,15,0,910.0,95.0,1.9,16.4,703.0,425.73,316.5
2018,3,31,15,15,831.0,110.0,1.9,16.25,638.0,350.81,253.8
2018,3,31,15,30,752.0,125.0,1.9,16.1,573.0,282.25,196.39
2018,3,31,15,45,730.0,118.5,1.85,15.95,525.0,220.04,143.61
2018,3,31,16,0,708.0,112.0,1.8,15.8,477.0,160.32,97.4
2018,3,31,16,15,762.0,91.5,1.65,15.35,448.0,102.87,62.08
2018,3,31,16,30,816.0,71.0,1.5,14.9,419.0,58.81,46.56
2018,3,31,16,45,779.5,67.0,1.3,14.45,364.0,56.19,44.53
2018,3,31,17,0,743.0,63.0,1.1,14.0,309.0,53.54,42.36
2018,3,31,17,15,687.0,58.0,1.05,12.95,253.5,49.89,39.29
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,42.48,32.67
2018,3,31,17,45,539.0,45.5,0.9,10.85,146.5,36.89,27.45
2018,3,31,18,0,447.0,38.0,0.8,9.8,95.0,31.36,21.93
2018,3,31,18,15,290.5,26.0,0.8,9.8,56.5,21.64,9.8
2018,3,31,18,30,134.0,14.0,0.8,9.8,18.0,11.95,0.0
2018,3,31,18,45,67.0,7.0,0.9,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,0.95,4.85,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,4,1,6,15,42.5,14.0,1.1,5.8,17.0,32.11,0.0
2018,4,1,6,30,76.0,26.0,1.2,6.5,32.0,87.11,54.77
2018,4,1,6,45,170.5,42.5,1.35,7.2,69.5,182.17,149.27
2018,4,1,7,0,265.0,59.0,1.5,7.9,107.0,270.41,228.05
2018,4,1,7,15,305.0,76.0,1.45,8.55,148.5,331.06,280.75
2018,4,1,7,30,345.0,93.0,1.4,9.2,190.0,394.71,333.6
2018,4,1,7,45,320.5,117.0,1.35,9.85,221.5,401.57,337.8
2018,4,1,8,0,296.0,141.0,1.3,10.5,253.0,421.84,351.75
2018,4,1,8,15,328.0,143.5,1.3,11.1,284.5,459.95,380.92
2018,4,1,8,30,360.0,146.0,1.3,11.7,316.0,521.47,426.6
2018,4,1,8,45,290.5,180.0,1.35,12.3,326.5,485.42,394.82
2018,4,1,9,0,221.0,214.0,1.4,12.9,337.0,465.1,375.37
2018,4,1,9,15,479.0,179.5,1.4,13.45,475.0,700.29,554.8
2018,4,1,9,30,737.0,145.0,1.4,14.0,613.0,933.53,713.44
2018,4,1,9,45,769.0,144.0,1.4,14.6,659.0,972.81,733.28
2018,4,1,10,0,801.0,143.0,1.4,15.2,705.0,1001.45,748.39
2018,4,1,10,15,780.0,158.5,1.45,15.75,727.0,1007.61,749.9
2018,4,1,10,30,759.0,174.0,1.5,16.3,749.0,1001.63,743.97
2018,4,1,10,45,797.0,163.5,1.5,16.85,785.5,1014.07,749.54
2018,4,1,11,0,835.0,153.0,1.5,17.4,822.0,1032.31,758.68
2018,4,1,11,15,718.0,211.5,1.5,17.7,796.0,972.42,718.17
2018,4,1,11,30,601.0,270.0,1.5,18.0,770.0,898.46,666.94
2018,4,1,11,45,499.0,319.5,1.5,18.35,738.0,828.36,616.86
2018,4,1,12,0,397.0,369.0,1.5,18.7,706.0,747.62,559.05
2018,4,1,12,15,367.5,382.5,1.5,18.85,695.0,716.4,536.92
2018,4,1,12,30,338.0,396.0,1.5,19.0,684.0,684.78,513.91
2018,4,1,12,45,299.5,402.5,1.5,19.2,656.5,639.04,480.82
2018,4,1,13,0,261.0,409.0,1.5,19.4,629.0,594.68,448.54
2018,4,1,13,15,171.5,394.5,1.5,19.5,538.0,485.82,369.17
2018,4,1,13,30,82.0,380.0,1.5,19.6,447.0,387.69,296.13
2018,4,1,13,45,82.5,372.0,1.5,19.65,438.0,372.54,285.42
2018,4,1,14,0,83.0,364.0,1.5,19.7,429.0,357.21,274.0
2018,4,1,14,15,136.0,358.0,1.5,19.7,459.5,375.5,288.04
2018,4,1,14,30,189.0,352.0,1.5,19.7,490.0,382.61,292.82
2018,4,1,14,45,162.5,334.0,1.45,19.65,448.5,339.6,259.8
2018,4,1,15,0,136.0,316.0,1.4,19.6,407.0,299.92,229.44
2018,4,1,15,15,123.5,293.5,1.3,19.55,372.0,264.93,202.26
2018,4,1,15,30,111.0,271.0,1.2,19.5,337.0,234.44,178.55
2018,4,1,15,45,103.0,246.0,1.15,19.5,303.5,203.6,154.61
2018,4,1,16,0,95.0,221.0,1.1,19.5,270.0,174.34,132.44
2018,4,1,16,15,51.0,179.5,1.0,19.2,205.5,135.18,104.42
2018,4,1,16,30,7.0,138.0,0.9,18.9,141.0,108.34,88.29
2018,4,1,16,45,12.5,118.5,0.8,18.55,123.0,93.79,76.24
2018,4,1,17,0,18.0,99.0,0.7,18.2,105.0,79.06,63.79
2018,4,1,17,15,41.5,93.5,0.75,17.8,104.0,72.39,58.14
2018,4,1,17,30,65.0,88.0,0.8,17.4,103.0,67.2,53.52
2018,4,1,17,45,56.5,67.0,0.85,16.95,77.5,51.85,39.75
2018,4,1,18,0,48.0,46.0,0.9,16.5,52.0,35.75,25.07
2018,4,1,18,15,27.5,28.5,0.9,16.5,31.5,22.75,10.8
2018,4,1,18,30,7.0,11.0,0.9,16.5,11.0,9.39,0.0
2018,4,1,18,45,3.5,5.5,1.0,15.9,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,5,45,1.0,0.5,1.1,10.25,0.5,0.0,0.0
2018,4,2,6,0,2.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,4,2,6,15,25.5,15.0,1.05,10.85,17.0,24.91,0.0
2018,4,2,6,30,49.0,29.0,1.1,11.4,33.0,68.9,44.3
2018,4,2,6,45,90.0,48.5,1.15,11.9,62.5,119.01,94.72
2018,4,2,7,0,131.0,68.0,1.2,12.4,92.0,182.95,150.88
2018,4,2,7,15,167.0,88.0,1.2,13.1,129.0,236.56,197.01
2018,4,2,7,30,203.0,108.0,1.2,13.8,166.0,293.0,243.92
2018,4,2,7,45,267.5,124.0,1.2,14.55,217.0,368.91,305.18
2018,4,2,8,0,332.0,140.0,1.2,15.3,268.0,449.57,367.64
2018,4,2,8,15,429.5,143.0,1.25,15.85,332.5,566.45,455.86
2018,4,2,8,30,527.0,146.0,1.3,16.4,397.0,670.39,530.92
2018,4,2,8,45,535.5,160.0,1.35,16.95,438.5,709.33,555.5
2018,4,2,9,0,544.0,174.0,1.4,17.5,480.0,746.32,578.86
2018,4,2,9,15,610.5,167.5,1.35,18.0,537.0,823.26,628.63
2018,4,2,9,30,677.0,161.0,1.3,18.5,594.0,891.95,670.61
2018,4,2,9,45,718.0,156.5,1.2,18.95,641.0,935.61,694.3
2018,4,2,10,0,759.0,152.0,1.1,19.4,688.0,976.57,715.84
2018,4,2,10,15,719.5,174.5,1.05,19.8,701.5,963.39,703.5
2018,4,2,10,30,680.0,197.0,1.0,20.2,715.0,945.39,689.06
2018,4,2,10,45,660.0,211.0,0.95,20.6,727.5,934.16,679.23
2018,4,2,11,0,640.0,225.0,0.9,21.0,740.0,919.45,667.21
2018,4,2,11,15,502.5,284.5,0.9,21.35,694.5,825.1,601.45
2018,4,2,11,30,365.0,344.0,0.9,21.7,649.0,719.33,527.94
2018,4,2,11,45,217.5,353.5,0.85,22.0,536.0,574.75,425.84
2018,4,2,12,0,70.0,363.0,0.8,22.3,423.0,402.1,300.43
2018,4,2,12,15,46.5,322.0,0.8,22.45,362.0,335.79,252.8
2018,4,2,12,30,23.0,281.0,0.8,22.6,301.0,272.49,205.65
2018,4,2,12,45,23.0,290.5,0.8,22.75,310.0,278.05,209.99
2018,4,2,13,0,23.0,300.0,0.8,22.9,319.0,273.75,206.64
2018,4,2,13,15,30.5,319.0,0.8,22.9,344.0,302.0,227.79
2018,4,2,13,30,38.0,338.0,0.8,22.9,369.0,319.3,240.55
2018,4,2,13,45,110.0,335.5,0.8,22.9,422.5,365.37,275.52
2018,4,2,14,0,182.0,333.0,0.8,22.9,476.0,395.66,297.83
2018,4,2,14,15,227.5,330.0,0.8,22.85,502.0,405.76,304.61
2018,4,2,14,30,273.0,327.0,0.8,22.8,528.0,405.72,303.53
2018,4,2,14,45,223.0,305.5,0.85,22.7,464.5,343.79,257.64
2018,4,2,15,0,173.0,284.0,0.9,22.6,401.0,289.94,217.66
2018,4,2,15,15,127.0,246.0,0.85,22.4,329.0,232.1,174.28
2018,4,2,15,30,81.0,208.0,0.8,22.2,257.0,183.11,137.73
2018,4,2,15,45,90.0,212.5,0.75,22.0,263.0,178.98,134.25
2018,4,2,16,0,99.0,217.0,0.7,21.8,269.0,172.17,129.14
2018,4,2,16,15,151.5,186.5,0.65,21.3,256.5,139.31,104.38
2018,4,2,16,30,204.0,156.0,0.6,20.8,244.0,108.13,87.31
2018,4,2,16,45,293.0,137.5,0.55,20.3,245.5,98.17,79.37
2018,4,2,17,0,382.0,119.0,0.5,19.8,247.0,84.59,68.09
2018,4,2,17,15,345.0,104.0,0.55,19.25,204.5,75.22,60.22
2018,4,2,17,30,308.0,89.0,0.6,18.7,162.0,65.47,51.74
2018,4,2,17,45,217.5,69.5,0.65,18.2,114.5,52.5,40.15
2018,4,2,18,0,127.0,50.0,0.7,17.7,67.0,38.14,27.04
2018,4,2,18,15,82.0,32.0,0.7,17.7,41.0,24.75,12.72
2018,4,2,18,30,37.0,14.0,0.7,17.7,15.0,11.95,0.0
2018,4,2,18,45,18.5,7.0,0.8,17.05,7.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.0,1.0,1.35,7.35,1.0,0.0,0.0
2018,4,3,6,0,2.0,2.0,1.3,7.3,2.0,0.0,0.0
2018,4,3,6,15,10.0,9.0,1.25,7.45,10.0,12.44,0.0
2018,4,3,6,30,18.0,16.0,1.2,7.6,18.0,28.92,16.62
2018,4,3,6,45,89.0,37.5,1.15,7.7,53.5,110.04,89.23
2018,4,3,7,0,160.0,59.0,1.1,7.8,89.0,186.83,157.6
2018,4,3,7,15,92.5,54.5,1.0,8.05,73.0,124.94,105.18
2018,4,3,7,30,25.0,50.0,0.9,8.3,57.0,62.71,50.1
2018,4,3,7,45,12.5,64.0,0.75,8.5,67.5,67.66,54.02
2018,4,3,8,0,0.0,78.0,0.6,8.7,78.0,65.18,51.19
2018,4,3,8,15,0.5,102.0,0.55,9.05,102.0,87.77,70.32
2018,4,3,8,30,1.0,126.0,0.5,9.4,126.0,110.55,89.18
2018,4,3,8,45,10.0,141.0,0.4,9.7,146.5,132.35,107.23
2018,4,3,9,0,19.0,156.0,0.3,10.0,167.0,154.6,125.31
2018,4,3,9,15,10.0,155.5,0.3,10.4,161.5,144.72,116.13
2018,4,3,9,30,1.0,155.0,0.3,10.8,156.0,134.75,107.11
2018,4,3,9,45,3.5,172.5,0.3,11.2,175.0,153.07,121.72
2018,4,3,10,0,6.0,190.0,0.3,11.6,194.0,171.4,136.02
2018,4,3,10,15,20.0,245.5,0.45,12.1,260.5,237.71,188.73
2018,4,3,10,30,34.0,301.0,0.6,12.6,327.0,325.81,256.49
2018,4,3,10,45,168.0,327.5,0.7,13.1,462.5,507.83,395.73
2018,4,3,11,0,302.0,354.0,0.8,13.6,598.0,686.29,523.31
2018,4,3,11,15,472.5,307.0,0.95,14.1,698.5,817.17,615.3
2018,4,3,11,30,643.0,260.0,1.1,14.6,799.0,928.18,691.8
2018,4,3,11,45,655.5,256.5,1.2,15.1,812.0,918.29,683.8
2018,4,3,12,0,668.0,253.0,1.3,15.6,825.0,904.79,674.99
2018,4,3,12,15,627.5,272.5,1.4,16.2,810.5,860.73,644.19
2018,4,3,12,30,587.0,292.0,1.5,16.8,796.0,814.19,611.65
2018,4,3,12,45,521.5,317.5,1.6,17.4,763.0,754.86,569.29
2018,4,3,13,0,456.0,343.0,1.7,18.0,730.0,697.05,527.42
2018,4,3,13,15,606.5,268.5,1.8,18.45,774.0,718.94,545.7
2018,4,3,13,30,757.0,194.0,1.9,18.9,818.0,725.62,551.68
2018,4,3,13,45,680.0,222.0,2.0,19.3,771.5,656.23,499.9
2018,4,3,14,0,603.0,250.0,2.1,19.7,725.0,591.02,450.82
2018,4,3,14,15,595.5,242.5,2.1,19.75,697.0,541.23,412.86
2018,4,3,14,30,588.0,235.0,2.1,19.8,669.0,489.37,372.25
2018,4,3,14,45,586.0,223.0,2.15,19.9,637.5,438.01,330.89
2018,4,3,15,0,584.0,211.0,2.2,20.0,606.0,386.21,287.95
2018,4,3,15,15,457.5,225.0,1.95,19.85,522.5,315.01,232.2
2018,4,3,15,30,331.0,239.0,1.7,19.7,439.0,260.15,190.81
2018,4,3,15,45,296.5,226.0,1.5,19.5,394.5,217.4,157.4
2018,4,3,16,0,262.0,213.0,1.3,19.3,350.0,179.08,129.49
2018,4,3,16,15,230.0,192.5,1.1,19.1,304.0,140.86,105.07
2018,4,3,16,30,198.0,172.0,0.9,18.9,258.0,122.71,100.46
2018,4,3,16,45,278.0,145.0,0.7,18.7,248.5,102.62,83.68
2018,4,3,17,0,358.0,118.0,0.5,18.5,239.0,83.59,67.57
2018,4,3,17,15,241.0,104.5,0.55,18.2,180.0,76.67,61.74
2018,4,3,17,30,124.0,91.0,0.6,17.9,121.0,68.28,54.37
2018,4,3,17,45,94.5,70.0,0.65,17.55,89.5,53.28,40.96
2018,4,3,18,0,65.0,49.0,0.7,17.2,58.0,37.96,27.01
2018,4,3,18,15,34.0,30.0,0.7,17.2,34.5,23.69,12.41
2018,4,3,18,30,3.0,11.0,0.7,17.2,11.0,9.39,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.6,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,10.5,2.85,16.7,10.5,9.68,0.0
2018,4,4,6,30,0.0,19.0,2.8,16.8,19.0,15.67,6.23
