Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,496.0,286.5,3.15,22.65,672.5,837.29,630.11
2018,4,14,10,30,499.0,299.0,3.2,23.0,701.0,849.68,636.71
2018,4,14,10,45,664.5,228.5,3.25,23.35,781.0,944.13,703.4
2018,4,14,11,0,830.0,158.0,3.3,23.7,861.0,1017.97,750.27
2018,4,14,11,15,665.0,237.0,3.35,23.9,807.5,930.25,690.31
2018,4,14,11,30,500.0,316.0,3.4,24.1,754.0,827.14,615.94
2018,4,14,11,45,519.0,296.0,3.45,24.25,754.5,809.11,604.55
2018,4,14,12,0,538.0,276.0,3.5,24.4,755.0,788.09,590.43
2018,4,14,12,15,438.0,324.5,3.5,24.5,715.0,722.89,541.93
2018,4,14,12,30,338.0,373.0,3.5,24.6,675.0,648.31,486.85
2018,4,14,12,45,415.5,347.5,3.45,24.65,715.5,679.62,510.33
2018,4,14,13,0,493.0,322.0,3.4,24.7,756.0,693.4,520.62
2018,4,14,13,15,456.5,328.0,3.35,24.7,725.0,642.44,483.2
2018,4,14,13,30,420.0,334.0,3.3,24.7,694.0,592.97,446.82
2018,4,14,13,45,387.0,347.5,3.25,24.7,672.5,549.64,414.45
2018,4,14,14,0,354.0,361.0,3.2,24.7,651.0,513.84,387.12
2018,4,14,14,15,389.0,331.5,3.15,24.65,639.0,482.62,363.51
2018,4,14,14,30,424.0,302.0,3.1,24.6,627.0,448.51,336.76
2018,4,14,14,45,524.5,250.0,3.05,24.5,633.0,419.27,311.89
2018,4,14,15,0,625.0,198.0,3.0,24.4,639.0,379.08,276.46
2018,4,14,15,15,690.0,163.5,2.85,24.25,623.5,327.84,231.08
2018,4,14,15,30,755.0,129.0,2.7,24.1,608.0,268.51,178.24
2018,4,14,15,45,761.0,116.5,2.55,23.9,568.0,212.95,131.73
2018,4,14,16,0,767.0,104.0,2.4,23.7,528.0,151.22,86.35
2018,4,14,16,15,679.5,113.0,2.25,23.4,462.0,94.14,60.54
2018,4,14,16,30,592.0,122.0,2.1,23.1,396.0,85.65,67.69
2018,4,14,16,45,507.5,116.0,1.9,22.75,331.0,81.82,64.77
2018,4,14,17,0,423.0,110.0,1.7,22.4,266.0,78.08,61.85
2018,4,14,17,15,440.0,93.0,1.55,21.75,232.5,67.77,53.27
2018,4,14,17,30,457.0,76.0,1.4,21.1,199.0,58.63,45.48
2018,4,14,17,45,392.0,64.0,1.25,20.5,152.5,48.39,36.51
2018,4,14,18,0,327.0,52.0,1.1,19.9,106.0,39.73,28.66
2018,4,14,18,15,224.5,38.0,1.1,19.9,69.0,29.24,18.8
2018,4,14,18,30,122.0,24.0,1.1,19.9,32.0,18.6,3.45
2018,4,14,18,45,61.0,12.0,1.1,19.05,16.0,10.24,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.0,1.5,16.75,6.0,0.0,0.0
2018,4,15,6,0,10.0,12.0,1.5,16.9,12.0,14.51,0.0
2018,4,15,6,15,6.5,21.5,1.6,17.2,21.5,22.67,11.52
2018,4,15,6,30,3.0,31.0,1.7,17.5,31.0,27.24,16.91
2018,4,15,6,45,3.0,46.5,1.75,17.85,47.0,41.04,28.9
2018,4,15,7,0,3.0,62.0,1.8,18.2,63.0,55.24,41.07
2018,4,15,7,15,62.0,98.5,1.9,18.5,120.0,142.33,115.25
2018,4,15,7,30,121.0,135.0,2.0,18.8,177.0,243.68,198.98
2018,4,15,7,45,102.0,145.5,2.1,19.15,185.0,242.26,196.53
2018,4,15,8,0,83.0,156.0,2.2,19.5,193.0,223.61,180.45
2018,4,15,8,15,48.5,150.5,2.3,19.9,172.5,187.33,149.57
2018,4,15,8,30,14.0,145.0,2.4,20.3,152.0,138.92,108.74
2018,4,15,8,45,49.0,198.5,2.5,20.7,228.0,238.8,189.13
2018,4,15,9,0,84.0,252.0,2.6,21.1,304.0,330.15,260.06
2018,4,15,9,15,131.5,287.5,2.65,21.45,375.5,434.76,339.3
2018,4,15,9,30,179.0,323.0,2.7,21.8,447.0,520.29,402.11
2018,4,15,9,45,131.5,335.0,2.7,22.2,428.5,484.48,372.24
2018,4,15,10,0,84.0,347.0,2.7,22.6,410.0,425.82,326.31
2018,4,15,10,15,115.0,367.5,2.75,22.75,458.0,496.95,378.92
2018,4,15,10,30,146.0,388.0,2.8,22.9,506.0,545.98,414.2
2018,4,15,10,45,143.0,399.5,2.85,23.1,518.0,549.91,415.8
2018,4,15,11,0,140.0,411.0,2.9,23.3,530.0,552.88,417.01
2018,4,15,11,15,119.5,413.5,3.0,23.35,516.5,528.44,398.53
2018,4,15,11,30,99.0,416.0,3.1,23.4,503.0,486.09,367.31
2018,4,15,11,45,82.5,412.5,3.15,23.5,485.5,460.75,348.24
2018,4,15,12,0,66.0,409.0,3.2,23.6,468.0,435.94,329.46
2018,4,15,12,15,79.0,411.5,3.3,23.6,482.0,443.78,335.73
2018,4,15,12,30,92.0,414.0,3.4,23.6,496.0,450.31,340.89
2018,4,15,12,45,57.0,363.0,3.45,23.65,413.5,367.44,278.93
2018,4,15,13,0,22.0,312.0,3.5,23.7,331.0,281.17,213.64
2018,4,15,13,15,24.5,315.5,3.5,23.7,336.5,290.05,220.69
2018,4,15,13,30,27.0,319.0,3.5,23.7,342.0,290.55,221.17
2018,4,15,13,45,18.5,254.5,3.5,23.65,270.0,223.72,170.33
2018,4,15,14,0,10.0,190.0,3.5,23.6,198.0,163.75,124.16
2018,4,15,14,15,9.0,195.0,3.5,23.5,202.0,166.17,126.29
2018,4,15,14,30,8.0,200.0,3.5,23.4,206.0,168.53,128.31
2018,4,15,14,45,4.0,153.0,3.5,23.3,156.0,128.01,96.75
2018,4,15,15,0,0.0,106.0,3.5,23.2,106.0,88.12,65.38
2018,4,15,15,15,0.0,96.5,3.5,23.0,96.5,80.33,59.38
2018,4,15,15,30,0.0,87.0,3.5,22.8,87.0,72.39,53.21
2018,4,15,15,45,0.0,66.5,3.45,22.6,66.5,55.22,39.49
2018,4,15,16,0,0.0,46.0,3.4,22.4,46.0,38.11,25.69
2018,4,15,16,15,0.0,33.5,3.4,22.1,33.5,27.71,17.26
2018,4,15,16,30,0.0,21.0,3.4,21.8,21.0,17.33,9.39
2018,4,15,16,45,0.0,18.5,3.45,21.5,18.5,15.26,7.64
2018,4,15,17,0,0.0,16.0,3.5,21.2,16.0,13.18,5.88
2018,4,15,17,15,0.0,13.0,3.55,20.9,13.0,10.7,3.73
2018,4,15,17,30,0.0,10.0,3.6,20.6,10.0,8.22,1.56
2018,4,15,17,45,0.0,8.5,3.65,20.35,8.5,6.98,0.45
2018,4,15,18,0,0.0,7.0,3.7,20.1,7.0,5.74,0.0
2018,4,15,18,15,0.0,5.5,3.7,20.1,5.5,4.51,0.0
2018,4,15,18,30,0.0,4.0,3.7,20.1,4.0,3.28,0.0
2018,4,15,18,45,0.0,2.0,3.85,19.9,2.0,1.71,0.0
2018,4,15,19,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,7.7,3.0,2.56,0.0
2018,4,16,6,0,0.0,6.0,2.1,7.6,6.0,4.92,0.0
2018,4,16,6,15,0.0,14.0,2.25,7.85,14.0,11.52,3.54
2018,4,16,6,30,0.0,22.0,2.4,8.1,22.0,18.13,9.9
2018,4,16,6,45,0.0,35.0,2.55,8.4,35.0,28.9,19.53
2018,4,16,7,0,0.0,48.0,2.7,8.7,48.0,39.71,29.12
2018,4,16,7,15,32.5,89.0,2.8,9.1,100.5,109.6,90.68
2018,4,16,7,30,65.0,130.0,2.9,9.5,153.0,180.94,152.2
2018,4,16,7,45,183.5,147.5,3.0,9.9,226.0,308.15,261.23
2018,4,16,8,0,302.0,165.0,3.1,10.3,299.0,447.72,375.96
2018,4,16,8,15,252.5,196.5,3.15,10.65,318.0,451.11,374.92
2018,4,16,8,30,203.0,228.0,3.2,11.0,337.0,430.6,355.65
2018,4,16,8,45,266.5,241.5,3.2,11.35,398.0,526.65,430.97
2018,4,16,9,0,330.0,255.0,3.2,11.7,459.0,606.03,491.11
2018,4,16,9,15,396.5,253.0,3.2,11.95,515.5,692.37,555.18
2018,4,16,9,30,463.0,251.0,3.2,12.2,572.0,760.65,604.7
2018,4,16,9,45,360.5,276.5,3.2,12.5,535.0,668.25,531.92
2018,4,16,10,0,258.0,302.0,3.2,12.8,498.0,593.07,471.73
2018,4,16,10,15,306.5,316.0,3.2,13.05,558.0,654.73,517.92
2018,4,16,10,30,355.0,330.0,3.2,13.3,618.0,714.74,561.21
2018,4,16,10,45,285.0,333.0,3.2,13.55,568.5,641.8,504.34
2018,4,16,11,0,215.0,336.0,3.2,13.8,519.0,568.3,447.3
2018,4,16,11,15,435.0,295.5,3.2,13.95,675.5,754.56,589.55
2018,4,16,11,30,655.0,255.0,3.2,14.1,832.0,918.8,708.25
2018,4,16,11,45,459.0,344.0,3.2,14.25,750.5,795.99,614.18
2018,4,16,12,0,263.0,433.0,3.2,14.4,669.0,669.16,517.51
2018,4,16,12,15,278.0,426.5,3.25,14.45,676.0,661.11,512.73
2018,4,16,12,30,293.0,420.0,3.3,14.5,683.0,651.03,505.66
2018,4,16,12,45,234.5,389.0,3.3,14.55,598.5,556.57,434.92
2018,4,16,13,0,176.0,358.0,3.3,14.6,514.0,458.53,360.6
2018,4,16,13,15,115.0,337.0,3.3,14.6,438.0,382.61,301.63
2018,4,16,13,30,54.0,316.0,3.3,14.6,362.0,306.27,241.45
2018,4,16,13,45,70.0,304.0,3.35,14.55,362.5,300.65,237.68
2018,4,16,14,0,86.0,292.0,3.4,14.5,363.0,296.91,234.97
2018,4,16,14,15,78.0,268.5,3.4,14.35,331.0,262.73,207.97
2018,4,16,14,30,70.0,245.0,3.4,14.2,299.0,233.3,184.59
2018,4,16,14,45,51.5,248.0,3.45,14.05,286.5,221.22,175.01
2018,4,16,15,0,33.0,251.0,3.5,13.9,274.0,210.83,167.02
2018,4,16,15,15,18.5,184.5,3.45,13.65,197.5,155.23,122.61
2018,4,16,15,30,4.0,118.0,3.4,13.4,121.0,98.29,76.61
2018,4,16,15,45,6.5,133.0,3.4,13.15,137.0,109.68,86.32
2018,4,16,16,0,9.0,148.0,3.4,12.9,153.0,119.85,95.06
2018,4,16,16,15,5.5,125.0,3.3,12.5,128.0,101.13,80.12
2018,4,16,16,30,2.0,102.0,3.2,12.1,103.0,83.35,68.7
2018,4,16,16,45,1.5,80.5,3.15,11.75,81.0,66.65,54.19
2018,4,16,17,0,1.0,59.0,3.1,11.4,59.0,48.87,38.5
2018,4,16,17,15,0.5,41.5,3.0,10.85,41.5,34.29,25.5
2018,4,16,17,30,0.0,24.0,2.9,10.3,24.0,19.77,12.37
2018,4,16,17,45,0.0,17.5,2.8,9.8,17.5,14.4,7.44
2018,4,16,18,0,0.0,11.0,2.7,9.3,11.0,9.03,2.49
2018,4,16,18,15,3.5,8.0,2.7,9.3,8.0,6.75,0.25
2018,4,16,18,30,7.0,5.0,2.7,9.3,5.0,4.39,0.0
2018,4,16,18,45,7.0,3.0,2.6,8.3,3.0,2.56,0.0
2018,4,16,19,0,7.0,1.0,2.5,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.5,0.5,2.5,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.0,1.5,0.4,2.0,1.71,0.0
2018,4,17,6,0,0.0,4.0,1.7,0.7,4.0,3.28,0.0
2018,4,17,6,15,0.0,9.0,1.85,1.25,9.0,7.39,0.48
2018,4,17,6,30,0.0,14.0,2.0,1.8,14.0,11.51,4.47
2018,4,17,6,45,0.0,22.5,2.2,2.35,22.5,18.53,10.87
2018,4,17,7,0,0.0,31.0,2.4,2.9,31.0,25.57,17.24
2018,4,17,7,15,1.0,51.0,2.45,3.4,51.5,42.89,32.71
2018,4,17,7,30,2.0,71.0,2.5,3.9,72.0,60.58,48.29
2018,4,17,7,45,21.5,106.0,2.55,4.4,115.5,117.26,98.36
2018,4,17,8,0,41.0,141.0,2.6,4.9,159.0,170.74,144.49
2018,4,17,8,15,247.0,157.5,2.65,5.4,288.5,398.94,340.75
2018,4,17,8,30,453.0,174.0,2.7,5.9,418.0,629.34,525.55
2018,4,17,8,45,456.5,193.0,2.7,6.4,458.0,665.96,549.3
2018,4,17,9,0,460.0,212.0,2.7,6.9,498.0,700.48,572.44
2018,4,17,9,15,576.0,197.0,2.7,7.45,581.0,803.87,649.27
2018,4,17,9,30,692.0,182.0,2.7,8.0,664.0,918.96,729.11
2018,4,17,9,45,803.5,151.5,2.75,8.5,741.0,995.01,779.11
2018,4,17,10,0,915.0,121.0,2.8,9.0,818.0,1065.4,824.49
2018,4,17,10,15,925.5,121.5,2.85,9.5,851.5,1077.82,829.84
2018,4,17,10,30,936.0,122.0,2.9,10.0,885.0,1086.23,833.22
2018,4,17,10,45,942.0,122.5,2.95,10.55,909.5,1085.98,830.77
2018,4,17,11,0,948.0,123.0,3.0,11.1,934.0,1081.55,825.77
2018,4,17,11,15,953.5,122.0,3.05,11.55,951.5,1070.95,817.1
2018,4,17,11,30,959.0,121.0,3.1,12.0,969.0,1056.21,805.83
2018,4,17,11,45,963.0,120.0,3.2,12.5,979.0,1035.95,791.28
2018,4,17,12,0,967.0,119.0,3.3,13.0,989.0,1011.72,774.09
2018,4,17,12,15,966.5,120.0,3.35,13.4,990.0,981.45,752.68
2018,4,17,12,30,966.0,121.0,3.4,13.8,991.0,947.6,728.83
2018,4,17,12,45,962.5,121.5,3.5,14.2,982.5,907.41,700.83
2018,4,17,13,0,959.0,122.0,3.6,14.6,974.0,864.21,670.52
2018,4,17,13,15,953.0,121.0,3.65,14.9,956.0,815.06,635.7
2018,4,17,13,30,947.0,120.0,3.7,15.2,938.0,763.57,596.64
2018,4,17,13,45,940.5,119.5,3.7,15.5,914.0,710.05,554.86
2018,4,17,14,0,934.0,119.0,3.7,15.8,890.0,654.68,510.66
2018,4,17,14,15,925.5,117.5,3.7,15.95,858.5,595.82,462.91
2018,4,17,14,30,917.0,116.0,3.7,16.1,827.0,535.83,412.84
2018,4,17,14,45,903.5,114.5,3.7,16.25,787.5,472.9,359.05
2018,4,17,15,0,890.0,113.0,3.7,16.4,748.0,409.94,303.82
2018,4,17,15,15,873.0,111.0,3.6,16.45,703.0,341.83,243.74
2018,4,17,15,30,856.0,109.0,3.5,16.5,658.0,277.9,187.12
2018,4,17,15,45,834.0,106.5,3.4,16.5,608.5,214.16,133.47
2018,4,17,16,0,812.0,104.0,3.3,16.5,559.0,152.75,88.83
2018,4,17,16,15,783.0,100.5,3.1,16.35,505.5,92.98,61.1
2018,4,17,16,30,754.0,97.0,2.9,16.2,452.0,69.87,55.85
2018,4,17,16,45,716.0,92.0,2.7,16.0,397.0,67.53,54.05
2018,4,17,17,0,678.0,87.0,2.5,15.8,342.0,65.12,52.15
2018,4,17,17,15,624.5,80.0,2.3,15.2,286.5,60.99,48.74
2018,4,17,17,30,571.0,73.0,2.1,14.6,231.0,56.78,45.11
2018,4,17,17,45,493.0,64.5,1.9,14.0,179.5,51.11,39.99
2018,4,17,18,0,415.0,56.0,1.7,13.4,128.0,45.4,34.57
2018,4,17,18,15,299.0,43.0,1.7,13.4,85.5,33.2,23.02
2018,4,17,18,30,183.0,30.0,1.7,13.4,43.0,23.28,9.71
2018,4,17,18,45,95.0,16.0,1.5,12.25,22.5,13.66,0.0
2018,4,17,19,0,7.0,2.0,1.3,11.1,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.2,10.8,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.25,13.0,24.27,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.6,26.0,69.32,0.0
2018,4,18,6,15,182.5,39.0,0.4,8.25,63.0,162.46,125.52
2018,4,18,6,30,285.0,56.0,0.4,8.9,100.0,246.85,201.9
2018,4,18,6,45,370.0,69.0,0.45,9.55,149.5,327.07,270.91
2018,4,18,7,0,455.0,82.0,0.5,10.2,199.0,415.75,343.97
2018,4,18,7,15,496.0,91.5,0.5,11.0,246.0,476.9,391.62
2018,4,18,7,30,537.0,101.0,0.5,11.8,293.0,547.48,444.06
2018,4,18,7,45,471.5,128.0,0.55,12.55,316.0,543.7,438.03
2018,4,18,8,0,406.0,155.0,0.6,13.3,339.0,538.91,431.37
2018,4,18,8,15,505.5,153.0,0.7,14.05,409.5,636.03,503.06
2018,4,18,8,30,605.0,151.0,0.8,14.8,480.0,746.79,579.68
2018,4,18,8,45,675.5,144.5,0.9,15.5,542.5,821.88,628.13
2018,4,18,9,0,746.0,138.0,1.0,16.2,605.0,896.91,675.72
2018,4,18,9,15,771.5,137.0,1.15,16.9,649.5,934.37,698.39
2018,4,18,9,30,797.0,136.0,1.3,17.6,694.0,962.78,715.44
2018,4,18,9,45,820.0,132.5,1.4,18.35,734.0,989.99,730.79
2018,4,18,10,0,843.0,129.0,1.5,19.1,774.0,1013.83,743.91
2018,4,18,10,15,849.5,132.5,1.6,19.75,805.0,1025.24,749.39
2018,4,18,10,30,856.0,136.0,1.7,20.4,836.0,1032.74,752.6
2018,4,18,10,45,860.5,138.5,1.85,21.0,860.0,1033.18,752.29
2018,4,18,11,0,865.0,141.0,2.0,21.6,884.0,1015.67,740.56
2018,4,18,11,15,867.5,142.5,2.1,22.05,900.0,1005.32,733.43
2018,4,18,11,30,870.0,144.0,2.2,22.5,916.0,991.2,723.82
2018,4,18,11,45,870.0,145.5,2.3,22.95,924.0,971.02,710.34
2018,4,18,12,0,870.0,147.0,2.4,23.4,932.0,947.32,694.62
2018,4,18,12,15,872.5,146.0,2.45,23.7,933.5,920.22,676.6
2018,4,18,12,30,875.0,145.0,2.5,24.0,935.0,889.79,656.36
2018,4,18,12,45,877.0,142.0,2.6,24.35,928.5,854.01,632.74
2018,4,18,13,0,879.0,139.0,2.7,24.7,922.0,815.2,606.89
2018,4,18,13,15,806.0,175.5,2.75,24.8,884.5,759.68,567.39
2018,4,18,13,30,733.0,212.0,2.8,24.9,847.0,701.6,524.84
2018,4,18,13,45,797.5,172.5,2.9,25.05,847.0,665.8,499.52
2018,4,18,14,0,862.0,133.0,3.0,25.2,847.0,622.4,467.3
2018,4,18,14,15,853.0,132.0,3.0,25.2,817.0,568.44,425.29
2018,4,18,14,30,844.0,131.0,3.0,25.2,787.0,511.38,379.78
2018,4,18,14,45,832.5,129.0,3.0,25.15,750.5,451.89,331.16
2018,4,18,15,0,821.0,127.0,3.0,25.1,714.0,392.37,281.17
2018,4,18,15,15,805.5,124.0,3.0,24.9,671.5,331.17,229.2
2018,4,18,15,30,790.0,121.0,3.0,24.7,629.0,271.02,178.08
2018,4,18,15,45,769.5,118.0,2.95,24.45,582.5,211.36,129.77
2018,4,18,16,0,749.0,115.0,2.9,24.2,536.0,147.45,84.4
2018,4,18,16,15,722.5,110.5,2.85,23.75,485.5,90.42,58.47
2018,4,18,16,30,696.0,106.0,2.8,23.3,435.0,75.18,58.74
2018,4,18,16,45,660.0,100.0,2.75,22.8,382.5,72.47,56.78
2018,4,18,17,0,624.0,94.0,2.7,22.3,330.0,69.66,54.66
2018,4,18,17,15,570.5,87.0,2.7,21.7,277.0,65.82,51.61
2018,4,18,17,30,517.0,80.0,2.7,21.1,224.0,61.92,48.36
2018,4,18,17,45,440.0,70.0,2.7,20.45,174.0,52.91,40.49
2018,4,18,18,0,363.0,60.0,2.7,19.8,124.0,45.69,33.91
2018,4,18,18,15,258.5,45.0,2.7,19.8,83.0,34.53,23.53
2018,4,18,18,30,154.0,30.0,2.7,19.8,42.0,23.2,10.06
2018,4,18,18,45,80.0,16.0,2.8,19.1,22.0,13.66,0.0
2018,4,18,19,0,6.0,2.0,2.9,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,2.9,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,5,45,13.0,5.5,2.15,14.65,6.0,9.53,0.0
2018,4,19,6,0,26.0,11.0,2.3,14.8,12.0,27.8,0.39
2018,4,19,6,15,24.5,17.0,2.45,14.9,19.5,30.7,19.23
2018,4,19,6,30,23.0,23.0,2.6,15.0,27.0,36.93,25.7
2018,4,19,6,45,11.5,34.5,2.7,15.1,36.5,36.4,25.59
2018,4,19,7,0,0.0,46.0,2.8,15.2,46.0,38.03,26.91
2018,4,19,7,15,1.5,59.5,2.85,15.4,60.0,50.32,37.44
2018,4,19,7,30,3.0,73.0,2.9,15.6,74.0,63.08,48.22
2018,4,19,7,45,180.5,112.5,2.95,15.75,194.5,277.11,230.92
2018,4,19,8,0,358.0,152.0,3.0,15.9,315.0,495.32,406.34
2018,4,19,8,15,292.5,182.5,3.05,16.2,326.0,466.7,380.01
2018,4,19,8,30,227.0,213.0,3.1,16.5,337.0,451.02,364.5
2018,4,19,8,45,403.0,198.0,3.2,16.75,442.5,620.81,496.95
2018,4,19,9,0,579.0,183.0,3.3,17.0,548.0,787.34,620.33
2018,4,19,9,15,712.5,155.5,3.4,17.2,635.5,897.75,696.42
2018,4,19,9,30,846.0,128.0,3.5,17.4,723.0,1001.17,765.74
2018,4,19,9,45,857.0,131.0,3.6,17.55,761.5,1024.07,779.14
2018,4,19,10,0,868.0,134.0,3.7,17.7,800.0,1043.29,790.81
2018,4,19,10,15,878.5,134.5,3.75,17.7,832.5,1055.4,797.89
2018,4,19,10,30,889.0,135.0,3.8,17.7,865.0,1049.75,793.2
2018,4,19,10,45,897.0,136.0,3.85,17.7,891.0,1051.91,794.09
2018,4,19,11,0,905.0,137.0,3.9,17.7,917.0,1050.03,792.35
2018,4,19,11,15,910.0,137.5,3.9,17.6,934.5,1040.66,785.68
2018,4,19,11,30,915.0,138.0,3.9,17.5,952.0,1027.3,776.5
2018,4,19,11,45,919.0,137.0,3.95,17.35,961.5,1007.65,763.66
2018,4,19,12,0,923.0,136.0,4.0,17.2,971.0,984.2,748.3
2018,4,19,12,15,924.0,135.5,3.95,17.05,972.0,954.83,728.29
2018,4,19,12,30,925.0,135.0,3.9,16.9,973.0,922.02,705.92
2018,4,19,12,45,925.0,134.0,3.9,16.75,966.5,884.64,680.57
2018,4,19,13,0,925.0,133.0,3.9,16.6,960.0,844.17,652.91
2018,4,19,13,15,923.0,132.0,3.85,16.45,945.5,799.31,621.2
2018,4,19,13,30,921.0,131.0,3.8,16.3,931.0,751.85,585.56
2018,4,19,13,45,916.0,129.5,3.8,16.1,907.5,699.66,545.86
2018,4,19,14,0,911.0,128.0,3.8,15.9,884.0,645.57,503.58
2018,4,19,14,15,904.0,126.5,3.75,15.7,854.0,588.73,457.76
2018,4,19,14,30,897.0,125.0,3.7,15.5,824.0,530.65,409.52
2018,4,19,14,45,887.0,122.5,3.65,15.3,786.5,467.8,356.12
2018,4,19,15,0,877.0,120.0,3.6,15.1,749.0,405.28,301.42
2018,4,19,15,15,862.5,118.0,3.55,14.8,706.0,341.83,245.13
2018,4,19,15,30,848.0,116.0,3.5,14.5,663.0,279.2,189.59
2018,4,19,15,45,828.5,112.5,3.45,14.25,614.5,215.73,136.05
2018,4,19,16,0,809.0,109.0,3.4,14.0,566.0,154.31,91.38
2018,4,19,16,15,781.5,105.5,3.3,13.55,513.5,94.96,64.44
2018,4,19,16,30,754.0,102.0,3.2,13.1,461.0,73.12,59.39
2018,4,19,16,45,716.5,98.0,3.15,12.7,407.0,71.64,58.4
2018,4,19,17,0,679.0,94.0,3.1,12.3,353.0,70.17,57.37
2018,4,19,17,15,625.0,87.5,3.0,11.7,297.5,66.63,54.47
2018,4,19,17,30,571.0,81.0,2.9,11.1,242.0,63.07,51.41
2018,4,19,17,45,491.5,71.5,2.75,10.5,189.0,56.8,45.7
2018,4,19,18,0,412.0,62.0,2.6,9.9,136.0,47.39,36.91
2018,4,19,18,15,301.0,47.5,2.6,9.9,92.0,36.54,26.43
2018,4,19,18,30,190.0,33.0,2.6,9.9,48.0,25.56,13.05
2018,4,19,18,45,99.5,17.5,2.45,8.85,25.0,14.94,0.0
2018,4,19,19,0,9.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.6,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,20,5,45,47.0,11.5,1.2,2.75,14.5,27.31,0.0
2018,4,20,6,0,94.0,23.0,1.3,3.2,29.0,77.04,24.67
2018,4,20,6,15,252.0,38.5,1.45,4.0,75.0,193.98,156.04
2018,4,20,6,30,410.0,54.0,1.6,4.8,121.0,311.85,261.8
2018,4,20,6,45,514.5,62.0,1.75,5.55,177.5,407.83,345.98
2018,4,20,7,0,619.0,70.0,1.9,6.3,234.0,512.56,434.14
2018,4,20,7,15,678.5,76.0,2.05,6.9,292.5,591.94,498.59
2018,4,20,7,30,738.0,82.0,2.2,7.5,351.0,674.55,561.94
2018,4,20,7,45,777.5,86.0,2.3,8.1,408.5,736.8,606.58
2018,4,20,8,0,817.0,90.0,2.4,8.7,466.0,804.7,654.18
2018,4,20,8,15,843.5,93.5,2.35,9.1,521.0,860.57,690.87
2018,4,20,8,30,870.0,97.0,2.3,9.5,576.0,914.85,725.49
2018,4,20,8,45,890.5,99.5,2.3,9.95,627.5,960.47,753.58
2018,4,20,9,0,911.0,102.0,2.3,10.4,679.0,1003.43,779.43
2018,4,20,9,15,924.0,105.0,2.2,10.85,725.0,1025.51,789.48
2018,4,20,9,30,937.0,108.0,2.1,11.3,771.0,1054.9,804.53
2018,4,20,9,45,946.5,111.0,2.05,11.75,811.0,1077.13,815.21
2018,4,20,10,0,956.0,114.0,2.0,12.2,851.0,1095.38,823.33
2018,4,20,10,15,962.0,115.0,1.9,12.6,882.0,1103.85,824.5
2018,4,20,10,30,968.0,116.0,1.8,13.0,913.0,1108.13,823.14
2018,4,20,10,45,972.0,116.5,1.75,13.45,937.0,1105.64,818.27
2018,4,20,11,0,976.0,117.0,1.7,13.9,961.0,1098.89,810.94
2018,4,20,11,15,980.0,117.5,1.6,14.25,978.5,1087.9,800.56
2018,4,20,11,30,984.0,118.0,1.5,14.6,996.0,1072.67,787.69
2018,4,20,11,45,986.0,118.5,1.45,14.95,1005.5,1051.39,772.04
2018,4,20,12,0,988.0,119.0,1.4,15.3,1015.0,1026.1,754.04
2018,4,20,12,15,987.0,119.5,1.35,15.6,1015.5,994.25,732.11
2018,4,20,12,30,986.0,120.0,1.3,15.9,1016.0,958.82,707.98
2018,4,20,12,45,980.5,120.5,1.3,16.15,1005.5,916.3,680.13
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,870.88,650.24
2018,4,20,13,15,970.0,120.5,1.25,16.55,977.5,822.28,617.52
2018,4,20,13,30,965.0,120.0,1.2,16.7,960.0,771.21,580.56
2018,4,20,13,45,959.5,119.0,1.2,16.85,936.0,717.13,541.2
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,661.09,499.23
2018,4,20,14,15,947.5,115.5,1.15,17.05,880.5,601.57,453.16
2018,4,20,14,30,941.0,113.0,1.1,17.1,849.0,540.7,404.57
2018,4,20,14,45,931.5,110.0,1.1,17.15,810.0,477.11,352.6
2018,4,20,15,0,922.0,107.0,1.1,17.2,771.0,413.03,298.52
2018,4,20,15,15,907.0,104.5,1.05,17.15,725.5,347.51,242.14
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,282.69,186.28
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,212.05,128.38
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,148.43,83.26
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,85.81,55.71
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,70.22,55.98
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,67.76,54.11
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,59.8,47.36
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,56.17,44.43
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,52.46,41.3
2018,4,20,17,45,583.0,59.5,0.7,13.9,199.0,47.32,36.72
2018,4,20,18,0,512.0,52.0,0.7,13.1,145.0,42.14,31.87
2018,4,20,18,15,393.0,42.0,0.7,13.1,99.5,34.57,24.48
2018,4,20,18,30,274.0,32.0,0.7,13.1,54.0,27.0,14.55
2018,4,20,18,45,145.0,17.5,0.8,12.0,28.5,14.94,0.0
2018,4,20,19,0,16.0,3.0,0.9,10.9,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.65,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,21,5,15,3.5,0.5,1.05,2.7,0.5,0.0,0.0
2018,4,21,5,30,7.0,1.0,1.2,3.2,1.0,0.0,0.0
2018,4,21,5,45,90.0,13.5,1.3,3.65,19.0,45.03,0.0
2018,4,21,6,0,173.0,26.0,1.4,4.1,37.0,123.95,56.79
2018,4,21,6,15,310.0,38.5,1.4,4.85,81.0,222.32,179.38
2018,4,21,6,30,447.0,51.0,1.4,5.6,125.0,329.47,275.54
2018,4,21,6,45,529.5,59.0,1.45,6.3,178.0,413.52,349.05
2018,4,21,7,0,612.0,67.0,1.5,7.0,231.0,504.38,424.89
2018,4,21,7,15,661.5,73.0,1.5,8.0,286.0,576.15,481.28
2018,4,21,7,30,711.0,79.0,1.5,9.0,341.0,650.37,535.75
2018,4,21,7,45,746.0,84.0,1.55,9.95,396.0,713.88,579.71
2018,4,21,8,0,781.0,89.0,1.6,10.9,451.0,773.35,619.21
2018,4,21,8,15,806.5,93.0,1.6,11.65,504.5,827.53,653.64
2018,4,21,8,30,832.0,97.0,1.6,12.4,558.0,880.21,686.07
2018,4,21,8,45,851.0,100.0,1.55,13.15,607.5,923.86,710.81
2018,4,21,9,0,870.0,103.0,1.5,13.9,657.0,964.94,733.27
2018,4,21,9,15,883.5,106.0,1.45,14.35,701.5,986.55,743.18
2018,4,21,9,30,897.0,109.0,1.4,14.8,746.0,1015.68,758.19
2018,4,21,9,45,905.5,112.0,1.3,15.25,784.0,1036.33,766.52
2018,4,21,10,0,914.0,115.0,1.2,15.7,822.0,1053.17,772.36
2018,4,21,10,15,921.5,116.5,1.1,16.05,854.0,1063.45,774.29
2018,4,21,10,30,929.0,118.0,1.0,16.4,886.0,1069.7,773.79
2018,4,21,10,45,933.0,119.5,0.95,16.7,910.0,1068.34,769.93
2018,4,21,11,0,937.0,121.0,0.9,17.0,934.0,1062.86,763.79
2018,4,21,11,15,938.5,122.5,0.85,17.3,949.5,1050.82,753.8
2018,4,21,11,30,940.0,124.0,0.8,17.6,965.0,1034.76,741.59
2018,4,21,11,45,940.5,125.5,0.7,17.85,974.0,1013.84,725.57
2018,4,21,12,0,941.0,127.0,0.6,18.1,983.0,989.12,707.41
2018,4,21,12,15,942.0,125.5,0.55,18.3,983.0,958.43,686.96
2018,4,21,12,30,943.0,124.0,0.5,18.5,983.0,924.28,664.47
2018,4,21,12,45,943.5,122.0,0.45,18.7,975.5,885.94,639.38
2018,4,21,13,0,944.0,120.0,0.4,18.9,968.0,844.46,612.26
2018,4,21,13,15,939.0,120.5,0.35,18.95,952.0,798.11,582.04
2018,4,21,13,30,934.0,121.0,0.3,19.0,936.0,749.36,548.02
2018,4,21,13,45,925.5,120.5,0.25,19.1,910.5,695.36,509.61
2018,4,21,14,0,917.0,120.0,0.2,19.2,885.0,639.78,469.11
2018,4,21,14,15,907.0,120.0,0.2,19.2,854.0,582.45,426.85
2018,4,21,14,30,897.0,120.0,0.2,19.2,823.0,524.18,382.33
2018,4,21,14,45,884.0,119.0,0.25,19.15,785.0,463.22,334.7
2018,4,21,15,0,871.0,118.0,0.3,19.1,747.0,399.12,283.0
2018,4,21,15,15,855.0,116.0,0.3,19.0,703.0,335.81,230.29
2018,4,21,15,30,839.0,114.0,0.3,18.9,659.0,273.51,178.11
2018,4,21,15,45,782.0,119.5,0.35,18.75,598.5,211.61,130.26
2018,4,21,16,0,725.0,125.0,0.4,18.6,538.0,149.44,88.34
2018,4,21,16,15,730.0,113.5,0.45,18.4,496.5,90.3,60.57
2018,4,21,16,30,735.0,102.0,0.5,18.2,455.0,72.67,57.69
2018,4,21,16,45,692.5,98.0,0.5,18.0,400.0,71.15,56.67
2018,4,21,17,0,650.0,94.0,0.5,17.8,345.0,69.65,55.61
2018,4,21,17,15,582.5,87.5,0.55,17.1,287.0,66.01,52.73
2018,4,21,17,30,515.0,81.0,0.6,16.4,229.0,62.38,49.72
2018,4,21,17,45,374.5,68.0,0.65,15.65,163.5,50.95,39.65
2018,4,21,18,0,234.0,55.0,0.7,14.9,98.0,41.27,30.88
2018,4,21,18,15,211.0,42.5,0.7,14.9,72.0,32.43,22.48
2018,4,21,18,30,188.0,30.0,0.7,14.9,46.0,23.24,12.07
2018,4,21,18,45,104.0,17.0,0.8,13.6,25.0,14.51,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.9,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.65,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,4,22,5,45,39.0,12.0,0.7,6.95,14.5,24.76,0.0
2018,4,22,6,0,72.0,22.0,0.7,7.4,27.0,65.84,32.86
2018,4,22,6,15,114.5,35.5,0.7,8.05,51.5,108.88,85.61
2018,4,22,6,30,157.0,49.0,0.7,8.7,76.0,152.45,125.73
2018,4,22,6,45,270.5,65.0,0.65,9.3,131.0,260.6,218.63
2018,4,22,7,0,384.0,81.0,0.6,9.9,186.0,366.65,306.34
2018,4,22,7,15,461.0,90.5,0.7,10.85,243.0,449.36,372.12
2018,4,22,7,30,538.0,100.0,0.8,11.8,300.0,545.92,445.72
2018,4,22,7,45,566.0,112.0,0.85,12.8,351.0,604.95,487.28
2018,4,22,8,0,594.0,124.0,0.9,13.8,402.0,664.11,527.43
2018,4,22,8,15,455.0,173.5,1.0,14.55,400.5,613.43,485.42
2018,4,22,8,30,316.0,223.0,1.1,15.3,399.0,539.89,426.9
2018,4,22,8,45,356.5,235.5,1.2,16.1,450.5,597.79,468.96
2018,4,22,9,0,397.0,248.0,1.3,16.9,502.0,656.3,509.25
2018,4,22,9,15,406.5,264.0,1.3,17.25,539.5,708.65,543.13
2018,4,22,9,30,416.0,280.0,1.3,17.6,577.0,739.6,562.02
2018,4,22,9,45,367.0,314.0,1.35,17.95,586.0,710.51,538.83
2018,4,22,10,0,318.0,348.0,1.4,18.3,595.0,697.75,527.23
2018,4,22,10,15,294.5,367.0,1.4,18.35,603.0,691.61,521.23
2018,4,22,10,30,271.0,386.0,1.4,18.4,611.0,683.46,513.87
2018,4,22,10,45,330.5,382.5,1.4,18.5,664.5,733.01,548.75
2018,4,22,11,0,390.0,379.0,1.4,18.6,718.0,780.16,580.84
2018,4,22,11,15,344.5,405.0,1.4,18.55,708.5,751.41,558.9
2018,4,22,11,30,299.0,431.0,1.4,18.5,699.0,721.4,536.89
2018,4,22,11,45,260.0,441.5,1.35,18.5,676.5,681.76,508.12
2018,4,22,12,0,221.0,452.0,1.3,18.5,654.0,628.49,470.05
2018,4,22,12,15,184.5,455.5,1.3,18.5,624.0,586.7,440.13
2018,4,22,12,30,148.0,459.0,1.3,18.5,594.0,546.12,410.7
2018,4,22,12,45,134.5,452.0,1.3,18.5,574.0,516.52,389.58
2018,4,22,13,0,121.0,445.0,1.3,18.5,554.0,487.59,368.7
2018,4,22,13,15,212.5,425.0,1.35,18.45,612.5,524.86,397.86
2018,4,22,13,30,304.0,405.0,1.4,18.4,671.0,558.16,422.78
2018,4,22,13,45,309.0,394.5,1.4,18.35,659.0,529.78,401.72
2018,4,22,14,0,314.0,384.0,1.4,18.3,647.0,500.39,380.0
2018,4,22,14,15,272.5,379.5,1.4,18.2,602.0,450.2,342.53
2018,4,22,14,30,231.0,375.0,1.4,18.1,557.0,405.03,308.56
2018,4,22,14,45,216.0,358.5,1.4,17.95,522.5,366.51,279.19
2018,4,22,15,0,201.0,342.0,1.4,17.8,488.0,329.74,250.76
2018,4,22,15,15,191.5,321.0,1.3,17.55,453.5,293.45,222.26
2018,4,22,15,30,182.0,300.0,1.2,17.3,419.0,258.6,194.89
2018,4,22,15,45,159.5,275.5,1.15,17.1,374.0,221.09,166.51
2018,4,22,16,0,137.0,251.0,1.1,16.9,329.0,186.98,141.97
2018,4,22,16,15,78.5,212.0,1.0,16.45,256.0,154.15,120.75
2018,4,22,16,30,20.0,173.0,0.9,16.0,183.0,133.5,110.41
2018,4,22,16,45,12.5,149.5,0.8,15.6,155.5,116.36,96.28
2018,4,22,17,0,5.0,126.0,0.7,15.2,128.0,99.01,81.73
2018,4,22,17,15,3.5,107.0,0.7,14.8,108.5,84.62,69.52
2018,4,22,17,30,2.0,88.0,0.7,14.4,89.0,70.11,56.93
2018,4,22,17,45,1.0,68.5,0.7,13.95,69.0,55.12,43.64
2018,4,22,18,0,0.0,49.0,0.7,13.5,49.0,39.98,29.94
2018,4,22,18,15,0.0,35.0,0.7,13.5,35.0,28.74,19.47
2018,4,22,18,30,0.0,21.0,0.7,13.5,21.0,17.34,7.93
2018,4,22,18,45,1.5,12.0,0.8,13.15,12.0,10.24,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.8,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.9,12.75,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,1.4,8.35,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,1.5,8.6,2.0,0.0,0.0
2018,4,23,5,45,5.0,8.0,1.6,8.9,8.0,8.69,0.0
2018,4,23,6,0,5.0,14.0,1.7,9.2,14.0,13.98,3.37
2018,4,23,6,15,2.5,22.5,1.75,9.6,22.5,19.77,10.99
2018,4,23,6,30,0.0,31.0,1.8,10.0,31.0,25.59,16.4
2018,4,23,6,45,0.0,31.5,1.9,10.35,31.5,25.98,16.96
2018,4,23,7,0,0.0,32.0,2.0,10.7,32.0,26.4,17.38
2018,4,23,7,15,0.0,34.0,2.15,11.15,34.0,28.06,18.79
2018,4,23,7,30,0.0,36.0,2.3,11.6,36.0,29.73,20.14
2018,4,23,7,45,0.5,67.5,2.4,12.05,67.5,56.35,42.89
2018,4,23,8,0,1.0,99.0,2.5,12.5,99.0,84.41,66.47
2018,4,23,8,15,2.0,125.0,2.55,12.85,126.0,109.01,86.78
2018,4,23,8,30,3.0,151.0,2.6,13.2,153.0,133.81,106.96
2018,4,23,8,45,1.5,111.0,2.7,13.6,112.0,94.81,74.09
2018,4,23,9,0,0.0,71.0,2.8,14.0,71.0,59.02,43.96
2018,4,23,9,15,0.0,77.5,2.85,14.5,77.5,64.49,48.32
2018,4,23,9,30,0.0,84.0,2.9,15.0,84.0,69.98,52.62
2018,4,23,9,45,7.5,140.5,2.95,15.5,146.5,126.64,99.1
2018,4,23,10,0,15.0,197.0,3.0,16.0,209.0,184.95,145.86
2018,4,23,10,15,29.0,271.0,2.95,16.15,295.0,283.93,223.96
2018,4,23,10,30,43.0,345.0,2.9,16.3,381.0,371.21,290.76
2018,4,23,10,45,27.0,282.5,2.9,16.5,305.5,289.61,226.71
2018,4,23,11,0,11.0,220.0,2.9,16.7,230.0,199.87,155.87
2018,4,23,11,15,5.5,156.5,2.8,16.6,161.5,138.05,106.67
2018,4,23,11,30,0.0,93.0,2.7,16.5,93.0,78.02,58.16
2018,4,23,11,45,0.0,91.0,2.6,16.4,91.0,76.34,56.84
2018,4,23,12,0,0.0,89.0,2.5,16.3,89.0,74.64,55.47
2018,4,23,12,15,5.0,138.0,2.4,16.2,142.5,120.63,92.81
2018,4,23,12,30,10.0,187.0,2.3,16.1,196.0,166.31,129.39
2018,4,23,12,45,19.0,263.0,2.25,16.05,280.0,244.66,191.16
2018,4,23,13,0,28.0,339.0,2.2,16.0,364.0,314.91,245.29
2018,4,23,13,15,18.5,275.0,2.2,15.9,291.5,243.96,190.23
2018,4,23,13,30,9.0,211.0,2.2,15.8,219.0,182.28,141.98
2018,4,23,13,45,5.0,160.0,2.25,15.7,164.5,136.51,105.74
2018,4,23,14,0,1.0,109.0,2.3,15.6,110.0,91.51,69.56
2018,4,23,14,15,0.5,95.0,2.35,15.55,95.5,79.55,59.96
2018,4,23,14,30,0.0,81.0,2.4,15.5,81.0,67.57,50.27
2018,4,23,14,45,1.0,108.0,2.5,15.4,108.5,90.25,69.0
2018,4,23,15,0,2.0,135.0,2.6,15.3,136.0,112.19,87.07
2018,4,23,15,15,27.5,188.5,2.65,15.25,206.5,157.62,123.4
2018,4,23,15,30,53.0,242.0,2.7,15.2,277.0,196.69,153.93
2018,4,23,15,45,37.5,203.0,2.75,15.1,227.0,160.99,125.92
2018,4,23,16,0,22.0,164.0,2.8,15.0,177.0,128.01,100.27
2018,4,23,16,15,11.0,107.5,2.75,14.85,114.0,88.4,68.63
2018,4,23,16,30,0.0,51.0,2.7,14.7,51.0,42.23,31.8
2018,4,23,16,45,0.0,35.0,2.65,14.55,35.0,28.92,20.15
2018,4,23,17,0,0.0,19.0,2.6,14.4,19.0,15.66,8.39
2018,4,23,17,15,0.0,23.5,2.6,14.2,23.5,19.37,11.76
2018,4,23,17,30,0.0,28.0,2.6,14.0,28.0,23.08,15.12
2018,4,23,17,45,0.0,37.0,2.55,13.8,37.0,30.55,21.77
2018,4,23,18,0,0.0,46.0,2.5,13.6,46.0,37.81,28.0
2018,4,23,18,15,0.0,31.5,2.5,13.6,31.5,26.03,17.1
2018,4,23,18,30,0.0,17.0,2.5,13.6,17.0,14.01,5.48
2018,4,23,18,45,0.0,9.0,2.55,13.4,9.0,7.68,0.0
2018,4,23,19,0,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.6,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.5,2.95,12.6,4.5,3.84,0.0
2018,4,24,6,0,0.0,9.0,3.0,12.7,9.0,7.39,0.0
2018,4,24,6,15,0.0,13.5,3.05,12.8,13.5,11.1,3.59
2018,4,24,6,30,0.0,18.0,3.1,12.9,18.0,14.81,6.99
2018,4,24,6,45,0.0,23.0,3.1,13.05,23.0,18.94,10.68
2018,4,24,7,0,0.0,28.0,3.1,13.2,28.0,23.08,14.3
2018,4,24,7,15,0.0,27.0,3.15,13.35,27.0,22.26,13.58
2018,4,24,7,30,0.0,26.0,3.2,13.5,26.0,21.45,12.83
2018,4,24,7,45,0.0,43.5,3.25,13.6,43.5,35.97,25.21
2018,4,24,8,0,0.0,61.0,3.3,13.7,61.0,50.55,37.49
2018,4,24,8,15,0.0,67.5,3.3,13.85,67.5,56.0,41.91
2018,4,24,8,30,0.0,74.0,3.3,14.0,74.0,61.45,46.31
2018,4,24,8,45,0.0,63.5,3.3,14.1,63.5,52.72,38.82
2018,4,24,9,0,0.0,53.0,3.3,14.2,53.0,44.0,31.38
2018,4,24,9,15,0.0,75.0,3.3,14.35,75.0,62.4,46.61
2018,4,24,9,30,0.0,97.0,3.3,14.5,97.0,80.96,61.81
2018,4,24,9,45,0.0,103.0,3.25,14.6,103.0,86.22,65.95
2018,4,24,10,0,0.0,109.0,3.2,14.7,109.0,91.48,70.1
2018,4,24,10,15,3.5,149.5,3.2,14.85,152.5,130.45,101.85
2018,4,24,10,30,7.0,190.0,3.2,15.0,196.0,169.82,133.45
