Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,45,6.0,177.5,3.2,15.15,182.5,157.4,123.14
2018,4,24,11,0,5.0,165.0,3.2,15.3,169.0,145.17,113.1
2018,4,24,11,15,4.0,140.5,3.2,15.5,144.0,122.69,94.81
2018,4,24,11,30,3.0,116.0,3.2,15.7,119.0,100.53,76.76
2018,4,24,11,45,1.5,100.5,3.2,15.85,102.0,85.82,64.71
2018,4,24,12,0,0.0,85.0,3.2,16.0,85.0,71.26,52.78
2018,4,24,12,15,0.0,82.0,3.2,16.15,82.0,68.72,50.68
2018,4,24,12,30,0.0,79.0,3.2,16.3,79.0,66.18,48.59
2018,4,24,12,45,0.0,85.5,3.15,16.4,85.5,71.62,53.01
2018,4,24,13,0,0.0,92.0,3.1,16.5,92.0,77.04,57.41
2018,4,24,13,15,0.0,98.5,3.05,16.6,98.5,82.43,61.79
2018,4,24,13,30,0.0,105.0,3.0,16.7,105.0,87.79,66.15
2018,4,24,13,45,0.5,113.0,2.95,16.75,113.5,94.67,71.78
2018,4,24,14,0,1.0,121.0,2.9,16.8,122.0,101.44,77.33
2018,4,24,14,15,0.5,101.5,2.8,16.85,102.0,84.92,64.01
2018,4,24,14,30,0.0,82.0,2.7,16.9,82.0,68.41,50.66
2018,4,24,14,45,0.0,86.5,2.65,16.95,86.5,72.14,53.81
2018,4,24,15,0,0.0,91.0,2.6,17.0,91.0,75.86,56.96
2018,4,24,15,15,0.0,86.5,2.55,17.0,86.5,72.04,53.96
2018,4,24,15,30,0.0,82.0,2.5,17.0,82.0,68.23,50.98
2018,4,24,15,45,0.0,86.0,2.45,17.0,86.0,71.53,53.87
2018,4,24,16,0,0.0,90.0,2.4,17.0,90.0,74.84,56.78
2018,4,24,16,15,0.0,64.0,2.3,16.9,64.0,53.09,38.9
2018,4,24,16,30,0.0,38.0,2.2,16.8,38.0,31.43,22.05
2018,4,24,16,45,0.0,35.5,2.15,16.7,35.5,29.34,20.32
2018,4,24,17,0,0.0,33.0,2.1,16.6,33.0,27.25,18.56
2018,4,24,17,15,4.5,54.5,2.0,16.35,56.0,45.15,34.52
2018,4,24,17,30,9.0,76.0,1.9,16.1,79.0,61.73,49.24
2018,4,24,17,45,4.5,62.5,1.85,15.85,64.0,50.92,39.61
2018,4,24,18,0,0.0,49.0,1.8,15.6,49.0,40.07,29.77
2018,4,24,18,15,0.0,35.0,1.8,15.6,35.0,28.83,19.4
2018,4,24,18,30,0.0,21.0,1.8,15.6,21.0,17.33,8.22
2018,4,24,18,45,0.5,11.5,1.7,15.1,11.5,9.82,0.0
2018,4,24,19,0,1.0,2.0,1.6,14.6,2.0,1.71,0.0
2018,4,24,19,15,0.5,1.0,1.55,14.5,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.5,0.65,11.95,0.5,0.0,0.0
2018,4,25,5,30,0.0,1.0,0.7,12.1,1.0,0.0,0.0
2018,4,25,5,45,0.0,5.5,0.8,12.25,5.5,4.69,0.0
2018,4,25,6,0,0.0,10.0,0.9,12.4,10.0,8.22,0.25
2018,4,25,6,15,62.5,25.0,1.0,12.55,36.5,65.75,49.58
2018,4,25,6,30,125.0,40.0,1.1,12.7,63.0,120.98,98.23
2018,4,25,6,45,93.5,49.5,1.2,12.85,70.0,118.74,97.36
2018,4,25,7,0,62.0,59.0,1.3,13.0,77.0,102.65,83.82
2018,4,25,7,15,31.0,43.5,1.35,13.2,52.5,65.95,52.01
2018,4,25,7,30,0.0,28.0,1.4,13.4,28.0,23.1,14.27
2018,4,25,7,45,0.0,29.5,1.5,13.6,29.5,24.36,15.29
2018,4,25,8,0,0.0,31.0,1.6,13.8,31.0,25.62,16.28
2018,4,25,8,15,0.0,40.0,1.7,14.0,40.0,33.11,22.55
2018,4,25,8,30,0.0,49.0,1.8,14.2,49.0,40.61,28.77
2018,4,25,8,45,0.0,47.0,1.85,14.35,47.0,38.98,27.26
2018,4,25,9,0,0.0,45.0,1.9,14.5,45.0,37.34,25.78
2018,4,25,9,15,2.5,82.5,1.9,14.8,84.5,71.08,53.84
2018,4,25,9,30,5.0,120.0,1.9,15.1,124.0,105.97,82.36
2018,4,25,9,45,10.0,159.5,1.85,15.35,167.5,146.05,114.75
2018,4,25,10,0,15.0,199.0,1.8,15.6,211.0,186.61,146.93
2018,4,25,10,15,42.5,262.0,1.75,16.0,297.5,287.77,226.63
2018,4,25,10,30,70.0,325.0,1.7,16.4,384.0,376.81,294.15
2018,4,25,10,45,75.0,333.0,1.65,16.8,397.5,386.97,300.5
2018,4,25,11,0,80.0,341.0,1.6,17.2,411.0,396.58,306.83
2018,4,25,11,15,123.5,381.0,1.55,17.55,491.5,492.17,377.27
2018,4,25,11,30,167.0,421.0,1.5,17.9,572.0,566.23,429.63
2018,4,25,11,45,107.0,411.0,1.45,18.3,508.0,491.8,372.86
2018,4,25,12,0,47.0,401.0,1.4,18.7,444.0,405.75,308.13
2018,4,25,12,15,62.0,417.5,1.4,19.0,474.5,428.91,325.55
2018,4,25,12,30,77.0,434.0,1.4,19.3,505.0,450.21,340.75
2018,4,25,12,45,69.5,382.0,1.35,19.6,445.5,390.24,296.4
2018,4,25,13,0,62.0,330.0,1.3,19.9,386.0,332.52,253.67
2018,4,25,13,15,127.5,309.0,1.35,20.0,422.0,362.7,277.98
2018,4,25,13,30,193.0,288.0,1.4,20.1,458.0,382.62,293.6
2018,4,25,13,45,202.0,265.0,1.4,20.2,439.0,354.33,272.13
2018,4,25,14,0,211.0,242.0,1.4,20.3,420.0,325.39,250.03
2018,4,25,14,15,114.5,223.0,1.45,20.2,319.0,244.59,187.83
2018,4,25,14,30,18.0,204.0,1.5,20.1,218.0,175.12,134.17
2018,4,25,14,45,48.0,232.0,1.55,20.05,267.5,205.93,158.2
2018,4,25,15,0,78.0,260.0,1.6,20.0,317.0,231.43,177.17
2018,4,25,15,15,204.5,252.0,1.65,19.9,389.5,244.83,183.38
2018,4,25,15,30,331.0,244.0,1.7,19.8,462.0,248.68,180.28
2018,4,25,15,45,235.0,193.0,1.7,19.65,342.0,173.6,124.71
2018,4,25,16,0,139.0,142.0,1.7,19.5,222.0,112.06,81.01
2018,4,25,16,15,74.0,117.5,1.65,19.35,159.5,89.19,67.38
2018,4,25,16,30,9.0,93.0,1.6,19.2,97.0,76.86,61.07
2018,4,25,16,45,106.0,113.0,1.55,19.1,155.0,85.49,68.77
2018,4,25,17,0,203.0,133.0,1.5,19.0,213.0,94.28,76.6
2018,4,25,17,15,373.0,103.5,1.35,18.4,224.0,73.7,59.11
2018,4,25,17,30,543.0,74.0,1.2,17.8,235.0,56.62,44.39
2018,4,25,17,45,510.0,63.5,1.05,17.25,190.5,49.67,38.31
2018,4,25,18,0,477.0,53.0,0.9,16.7,146.0,42.39,31.7
2018,4,25,18,15,377.0,43.0,0.9,16.7,102.5,34.94,24.63
2018,4,25,18,30,277.0,33.0,0.9,16.7,59.0,27.4,16.45
2018,4,25,18,45,156.5,19.5,0.9,15.5,32.5,15.25,0.0
2018,4,25,19,0,36.0,6.0,0.9,14.3,6.0,5.12,0.0
2018,4,25,19,15,18.0,3.0,0.9,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.85,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,0.9,10.3,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.5,0.95,10.6,12.5,11.23,0.0
2018,4,26,6,0,0.0,23.0,1.0,10.9,23.0,19.39,8.84
2018,4,26,6,15,0.5,40.5,1.1,11.2,40.5,36.62,25.22
2018,4,26,6,30,1.0,58.0,1.2,11.5,58.0,53.02,39.83
2018,4,26,6,45,31.0,80.0,1.25,11.85,89.0,99.17,80.14
2018,4,26,7,0,61.0,102.0,1.3,12.2,120.0,142.4,117.54
2018,4,26,7,15,94.0,126.5,1.4,12.55,160.0,206.2,171.37
2018,4,26,7,30,127.0,151.0,1.5,12.9,200.0,260.77,216.33
2018,4,26,7,45,129.5,177.0,1.6,13.3,233.5,295.46,243.38
2018,4,26,8,0,132.0,203.0,1.7,13.7,267.0,329.59,269.49
2018,4,26,8,15,170.5,226.0,1.7,14.2,317.5,390.46,316.77
2018,4,26,8,30,209.0,249.0,1.7,14.7,368.0,453.06,363.99
2018,4,26,8,45,198.5,269.0,1.7,15.2,390.0,468.56,373.15
2018,4,26,9,0,188.0,289.0,1.7,15.7,412.0,482.54,381.37
2018,4,26,9,15,189.0,310.5,1.55,16.25,441.0,507.8,397.49
2018,4,26,9,30,190.0,332.0,1.4,16.8,470.0,531.98,412.34
2018,4,26,9,45,322.5,314.0,1.3,17.35,562.5,662.57,506.83
2018,4,26,10,0,455.0,296.0,1.2,17.9,655.0,794.48,596.2
2018,4,26,10,15,581.5,253.0,1.1,18.25,730.0,880.39,651.9
2018,4,26,10,30,708.0,210.0,1.0,18.6,805.0,960.26,700.76
2018,4,26,10,45,694.0,225.0,0.85,19.0,821.5,954.4,691.17
2018,4,26,11,0,680.0,240.0,0.7,19.4,838.0,944.89,680.41
2018,4,26,11,15,762.5,201.0,0.65,19.5,883.5,972.31,695.98
2018,4,26,11,30,845.0,162.0,0.6,19.6,929.0,986.49,702.55
2018,4,26,11,45,809.0,185.5,0.55,19.75,925.0,953.19,679.86
2018,4,26,12,0,773.0,209.0,0.5,19.9,921.0,925.54,661.5
2018,4,26,12,15,598.5,303.0,0.55,19.95,854.5,828.83,597.53
2018,4,26,12,30,424.0,397.0,0.6,20.0,788.0,737.56,535.35
2018,4,26,12,45,432.0,391.0,0.65,20.05,786.5,714.65,521.8
2018,4,26,13,0,440.0,385.0,0.7,20.1,785.0,689.66,505.66
2018,4,26,13,15,400.0,392.5,0.75,20.05,751.5,634.8,468.37
2018,4,26,13,30,360.0,400.0,0.8,20.0,718.0,587.73,435.94
2018,4,26,13,45,344.5,395.0,0.85,19.95,693.0,548.4,408.6
2018,4,26,14,0,329.0,390.0,0.9,19.9,668.0,509.81,381.12
2018,4,26,14,15,234.5,379.5,0.9,19.8,574.0,426.98,320.95
2018,4,26,14,30,140.0,369.0,0.9,19.7,480.0,356.02,269.15
2018,4,26,14,45,111.0,351.0,0.95,19.6,436.5,316.55,240.25
2018,4,26,15,0,82.0,333.0,1.0,19.5,393.0,284.29,216.48
2018,4,26,15,15,57.0,294.5,0.9,19.3,335.0,240.64,183.81
2018,4,26,15,30,32.0,256.0,0.8,19.1,277.0,201.1,154.4
2018,4,26,15,45,20.5,220.0,0.75,18.9,233.0,175.76,135.6
2018,4,26,16,0,9.0,184.0,0.7,18.7,189.0,145.79,112.96
2018,4,26,16,15,5.0,132.5,0.65,18.5,135.0,106.79,82.39
2018,4,26,16,30,1.0,81.0,0.6,18.3,81.0,67.27,52.94
2018,4,26,16,45,0.5,68.5,0.55,18.1,68.5,56.8,44.18
2018,4,26,17,0,0.0,56.0,0.5,17.9,56.0,46.36,35.26
2018,4,26,17,15,5.5,42.0,0.45,17.65,43.5,34.76,25.2
2018,4,26,17,30,11.0,28.0,0.4,17.4,31.0,23.81,15.57
2018,4,26,17,45,43.5,45.5,0.4,17.1,54.5,36.93,27.18
2018,4,26,18,0,76.0,63.0,0.4,16.8,78.0,48.93,37.48
2018,4,26,18,15,43.0,39.0,0.4,16.8,47.0,31.29,21.53
2018,4,26,18,30,10.0,15.0,0.4,16.8,16.0,12.69,4.72
2018,4,26,18,45,5.0,8.0,0.45,16.2,8.5,6.75,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,4,27,5,45,74.0,17.5,1.3,12.3,23.0,42.5,0.0
2018,4,27,6,0,128.0,31.0,1.4,12.5,42.0,105.37,73.53
2018,4,27,6,15,154.5,47.0,1.45,12.75,69.5,142.32,112.98
2018,4,27,6,30,181.0,63.0,1.5,13.0,97.0,182.17,149.35
2018,4,27,6,45,278.5,77.5,1.55,13.3,149.0,278.76,231.83
2018,4,27,7,0,376.0,92.0,1.6,13.6,201.0,372.52,309.8
2018,4,27,7,15,291.0,102.5,1.65,14.0,197.0,343.13,285.0
2018,4,27,7,30,206.0,113.0,1.7,14.4,193.0,287.39,238.57
2018,4,27,7,45,104.0,118.0,1.7,14.8,158.5,205.77,169.36
2018,4,27,8,0,2.0,123.0,1.7,15.2,124.0,107.61,84.77
2018,4,27,8,15,95.5,171.5,1.65,15.7,226.0,262.71,213.77
2018,4,27,8,30,189.0,220.0,1.6,16.2,328.0,401.21,322.7
2018,4,27,8,45,281.5,241.0,1.6,16.7,417.5,531.24,420.3
2018,4,27,9,0,374.0,262.0,1.6,17.2,507.0,646.04,502.82
2018,4,27,9,15,431.0,259.0,1.6,17.65,559.0,722.45,554.81
2018,4,27,9,30,488.0,256.0,1.6,18.1,611.0,779.99,593.08
2018,4,27,9,45,599.0,223.5,1.6,18.5,681.5,865.86,651.43
2018,4,27,10,0,710.0,191.0,1.6,18.9,752.0,945.11,701.68
2018,4,27,10,15,643.0,226.0,1.65,19.15,749.0,914.12,679.1
2018,4,27,10,30,576.0,261.0,1.7,19.4,746.0,877.75,652.45
2018,4,27,10,45,526.5,271.0,1.75,19.65,724.0,827.01,617.12
2018,4,27,11,0,477.0,281.0,1.8,19.9,702.0,779.38,583.54
2018,4,27,11,15,350.5,355.5,1.8,20.05,668.0,702.18,526.36
2018,4,27,11,30,224.0,430.0,1.8,20.2,634.0,627.63,470.37
2018,4,27,11,45,165.5,430.5,1.85,20.35,582.0,563.46,423.84
2018,4,27,12,0,107.0,431.0,1.9,20.5,530.0,501.16,377.83
2018,4,27,12,15,158.0,420.0,1.9,20.55,566.0,526.54,397.76
2018,4,27,12,30,209.0,409.0,1.9,20.6,602.0,548.34,414.28
2018,4,27,12,45,178.0,346.0,1.9,20.65,509.5,454.18,345.94
2018,4,27,13,0,147.0,283.0,1.9,20.7,417.0,363.71,279.38
2018,4,27,13,15,78.5,247.5,1.9,20.65,319.0,273.75,210.56
2018,4,27,13,30,10.0,212.0,1.9,20.6,221.0,183.6,140.15
2018,4,27,13,45,7.0,172.5,1.95,20.55,178.5,148.01,112.71
2018,4,27,14,0,4.0,133.0,2.0,20.5,136.0,113.05,85.29
2018,4,27,14,15,9.0,186.5,1.95,20.4,193.5,158.84,121.65
2018,4,27,14,30,14.0,240.0,1.9,20.3,251.0,202.62,155.88
2018,4,27,14,45,19.0,226.0,1.9,20.2,240.5,191.63,147.36
2018,4,27,15,0,24.0,212.0,1.9,20.1,230.0,177.21,136.16
2018,4,27,15,15,84.0,247.5,1.85,20.0,304.0,215.66,164.57
2018,4,27,15,30,144.0,283.0,1.8,19.9,378.0,237.9,179.15
2018,4,27,15,45,273.0,239.5,1.75,19.75,404.0,208.71,150.69
2018,4,27,16,0,402.0,196.0,1.7,19.6,430.0,163.3,112.28
2018,4,27,16,15,507.5,160.5,1.6,19.45,429.0,112.11,82.18
2018,4,27,16,30,613.0,125.0,1.5,19.3,428.0,86.25,69.03
2018,4,27,16,45,642.5,106.5,1.4,19.1,392.5,75.98,60.54
2018,4,27,17,0,672.0,88.0,1.3,18.9,357.0,64.95,51.25
2018,4,27,17,15,627.5,82.0,1.15,18.3,304.5,61.7,48.69
2018,4,27,17,30,583.0,76.0,1.0,17.7,252.0,58.38,45.96
2018,4,27,17,45,517.0,67.5,0.85,17.05,201.0,52.81,41.12
2018,4,27,18,0,451.0,59.0,0.7,16.4,150.0,47.14,35.96
2018,4,27,18,15,351.5,48.0,0.7,16.4,106.0,39.04,28.3
2018,4,27,18,30,252.0,37.0,0.7,16.4,62.0,28.65,17.91
2018,4,27,18,45,144.0,22.5,0.75,15.05,35.0,17.53,0.0
2018,4,27,19,0,36.0,8.0,0.8,13.7,8.0,6.83,0.0
2018,4,27,19,15,18.0,4.0,0.85,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,0.8,8.85,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,0.8,9.4,4.0,3.41,0.0
2018,4,28,5,45,59.5,19.5,0.85,10.0,24.5,38.81,0.0
2018,4,28,6,0,108.0,35.0,0.9,10.6,45.0,102.63,73.6
2018,4,28,6,15,193.0,52.0,1.0,11.25,84.0,167.88,134.72
2018,4,28,6,30,278.0,69.0,1.1,11.9,123.0,254.22,209.34
2018,4,28,6,45,392.0,79.0,1.15,12.6,180.5,347.86,288.26
2018,4,28,7,0,506.0,89.0,1.2,13.3,238.0,457.12,376.5
2018,4,28,7,15,560.5,97.0,1.15,14.1,292.5,529.95,431.83
2018,4,28,7,30,615.0,105.0,1.1,14.9,347.0,605.67,486.9
2018,4,28,7,45,651.5,112.0,1.05,15.75,400.5,668.61,529.49
2018,4,28,8,0,688.0,119.0,1.0,16.6,454.0,731.96,569.97
2018,4,28,8,15,703.0,127.0,1.15,17.45,501.5,778.01,599.48
2018,4,28,8,30,718.0,135.0,1.3,18.3,549.0,822.19,627.36
2018,4,28,8,45,750.0,136.0,1.4,19.15,600.0,871.8,657.81
2018,4,28,9,0,782.0,137.0,1.5,20.0,651.0,919.75,686.52
2018,4,28,9,15,798.5,140.0,1.6,20.35,694.5,946.54,702.28
2018,4,28,9,30,815.0,143.0,1.7,20.7,738.0,977.02,720.67
2018,4,28,9,45,827.5,145.5,1.8,21.05,776.0,999.76,733.96
2018,4,28,10,0,840.0,148.0,1.9,21.4,814.0,1018.96,745.09
2018,4,28,10,15,847.5,150.0,2.0,21.6,844.0,1028.93,750.83
2018,4,28,10,30,855.0,152.0,2.1,21.8,874.0,1035.04,754.29
2018,4,28,10,45,861.0,154.0,2.2,21.95,898.5,1035.71,754.57
2018,4,28,11,0,867.0,156.0,2.3,22.1,923.0,1032.39,752.44
2018,4,28,11,15,871.5,156.5,2.35,22.25,939.5,1022.11,745.39
2018,4,28,11,30,876.0,157.0,2.4,22.4,956.0,1007.91,735.99
2018,4,28,11,45,877.0,157.5,2.45,22.55,963.5,972.88,713.13
2018,4,28,12,0,878.0,158.0,2.5,22.7,971.0,948.63,697.45
2018,4,28,12,15,885.5,152.5,2.55,22.75,972.5,921.59,680.06
2018,4,28,12,30,893.0,147.0,2.6,22.8,974.0,891.05,660.29
2018,4,28,12,45,901.0,140.5,2.6,22.9,969.0,856.62,637.33
2018,4,28,13,0,909.0,134.0,2.6,23.0,964.0,818.76,611.97
2018,4,28,13,15,904.0,133.5,2.6,23.0,947.5,773.13,580.25
2018,4,28,13,30,899.0,133.0,2.6,23.0,931.0,725.28,545.56
2018,4,28,13,45,891.5,132.0,2.6,23.0,906.5,673.45,507.17
2018,4,28,14,0,884.0,131.0,2.6,23.0,882.0,620.06,466.58
2018,4,28,14,15,863.5,135.0,2.6,22.95,847.0,562.39,421.71
2018,4,28,14,30,843.0,139.0,2.6,22.9,812.0,504.64,375.48
2018,4,28,14,45,831.0,136.0,2.55,22.8,774.0,444.82,326.32
2018,4,28,15,0,819.0,133.0,2.5,22.7,736.0,385.12,275.94
2018,4,28,15,15,814.5,127.0,2.4,22.55,698.0,325.6,224.64
2018,4,28,15,30,810.0,121.0,2.3,22.4,660.0,265.83,173.34
2018,4,28,15,45,789.0,118.5,2.25,22.25,612.5,206.08,125.37
2018,4,28,16,0,768.0,116.0,2.2,22.1,565.0,148.6,86.33
2018,4,28,16,15,739.5,112.5,2.05,21.75,513.5,85.27,58.14
2018,4,28,16,30,711.0,109.0,1.9,21.4,462.0,76.44,60.16
2018,4,28,16,45,672.5,105.0,1.7,21.05,409.0,75.2,59.4
2018,4,28,17,0,634.0,101.0,1.5,20.7,356.0,73.96,58.63
2018,4,28,17,15,581.0,94.5,1.4,20.05,302.5,70.69,56.11
2018,4,28,17,30,528.0,88.0,1.3,19.4,249.0,67.37,53.45
2018,4,28,17,45,454.5,79.0,1.2,18.7,198.0,59.13,46.34
2018,4,28,18,0,381.0,70.0,1.1,18.0,147.0,52.8,40.64
2018,4,28,18,15,280.5,55.5,1.1,18.0,103.0,42.21,30.84
2018,4,28,18,30,180.0,41.0,1.1,18.0,59.0,31.44,20.21
2018,4,28,18,45,95.0,23.5,1.05,17.15,32.5,18.31,0.0
2018,4,28,19,0,10.0,6.0,1.0,16.3,6.0,5.12,0.0
2018,4,28,19,15,5.0,3.0,1.1,16.2,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.15,5.45,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.3,5.8,6.0,17.17,0.0
2018,4,29,5,45,171.5,21.0,1.45,6.1,35.5,100.32,0.0
2018,4,29,6,0,305.0,36.0,1.6,6.4,65.0,195.65,147.8
2018,4,29,6,15,415.0,46.5,1.85,6.9,112.5,280.87,230.55
2018,4,29,6,30,525.0,57.0,2.1,7.4,160.0,377.08,316.06
2018,4,29,6,45,595.0,63.5,2.3,7.9,214.0,455.53,384.49
2018,4,29,7,0,665.0,70.0,2.5,8.4,268.0,539.21,454.51
2018,4,29,7,15,710.5,75.0,2.6,8.8,324.0,608.83,510.44
2018,4,29,7,30,756.0,80.0,2.7,9.2,380.0,676.36,561.49
2018,4,29,7,45,788.5,84.5,2.75,9.65,436.0,738.76,606.16
2018,4,29,8,0,821.0,89.0,2.8,10.1,492.0,800.84,649.34
2018,4,29,8,15,844.0,92.5,2.8,10.5,545.0,852.9,683.88
2018,4,29,8,30,867.0,96.0,2.8,10.9,598.0,903.18,716.46
2018,4,29,8,45,885.0,99.0,2.8,11.35,648.0,946.16,743.14
2018,4,29,9,0,903.0,102.0,2.8,11.8,698.0,975.86,760.22
2018,4,29,9,15,917.0,103.5,2.75,12.2,743.0,1007.13,778.03
2018,4,29,9,30,931.0,105.0,2.7,12.6,788.0,1035.05,793.35
2018,4,29,9,45,942.0,106.5,2.7,12.95,827.0,1056.44,804.87
2018,4,29,10,0,953.0,108.0,2.7,13.3,866.0,1073.98,813.92
2018,4,29,10,15,961.0,108.5,2.65,13.65,898.0,1083.46,817.14
2018,4,29,10,30,969.0,109.0,2.6,14.0,930.0,1088.82,817.84
2018,4,29,10,45,972.0,109.5,2.55,14.35,952.5,1085.02,812.67
2018,4,29,11,0,975.0,110.0,2.5,14.7,975.0,1077.03,805.03
2018,4,29,11,15,979.0,110.0,2.45,15.0,991.5,1065.34,795.32
2018,4,29,11,30,983.0,110.0,2.4,15.3,1008.0,1049.51,783.08
2018,4,29,11,45,986.0,110.0,2.4,15.6,1017.5,1028.65,768.3
2018,4,29,12,0,989.0,110.0,2.4,15.9,1027.0,1003.82,751.02
2018,4,29,12,15,987.5,110.0,2.35,16.1,1026.0,971.19,728.39
2018,4,29,12,30,986.0,110.0,2.3,16.3,1025.0,935.1,703.53
2018,4,29,12,45,981.5,110.5,2.25,16.5,1015.0,893.75,675.09
2018,4,29,13,0,977.0,111.0,2.2,16.7,1005.0,849.49,644.59
2018,4,29,13,15,974.0,110.0,2.2,16.8,989.0,802.32,612.21
2018,4,29,13,30,971.0,109.0,2.2,16.9,973.0,752.55,575.57
2018,4,29,13,45,966.0,108.0,2.2,17.0,949.0,699.13,535.34
2018,4,29,14,0,961.0,107.0,2.2,17.1,925.0,643.72,492.46
2018,4,29,14,15,952.0,105.5,2.15,17.1,892.0,584.08,445.08
2018,4,29,14,30,943.0,104.0,2.1,17.1,859.0,523.36,395.39
2018,4,29,14,45,933.0,102.5,2.1,17.1,821.0,461.44,343.32
2018,4,29,15,0,923.0,101.0,2.1,17.1,783.0,399.09,289.36
2018,4,29,15,15,910.5,98.5,2.1,17.0,739.0,335.12,233.32
2018,4,29,15,30,898.0,96.0,2.1,16.9,695.0,271.58,177.85
2018,4,29,15,45,881.5,93.5,2.05,16.8,646.5,208.09,125.54
2018,4,29,16,0,865.0,91.0,2.0,16.7,598.0,138.49,76.42
2018,4,29,16,15,843.0,88.0,1.9,16.45,546.0,77.13,52.15
2018,4,29,16,30,821.0,85.0,1.8,16.2,494.0,67.57,53.72
2018,4,29,16,45,790.5,80.5,1.7,15.9,439.0,65.05,51.79
2018,4,29,17,0,760.0,76.0,1.6,15.6,384.0,62.43,49.73
2018,4,29,17,15,718.0,71.0,1.4,14.8,328.5,59.22,47.2
2018,4,29,17,30,676.0,66.0,1.2,14.0,273.0,51.33,40.41
2018,4,29,17,45,613.0,60.0,1.05,13.2,220.0,47.34,36.92
2018,4,29,18,0,550.0,54.0,0.9,12.4,167.0,43.36,33.24
2018,4,29,18,15,448.5,45.0,0.9,12.4,119.5,36.66,26.78
2018,4,29,18,30,347.0,36.0,0.9,12.4,72.0,29.96,19.68
2018,4,29,18,45,206.5,22.5,0.95,10.85,41.0,18.91,0.0
2018,4,29,19,0,66.0,9.0,1.0,9.3,10.0,7.68,0.0
2018,4,29,19,15,33.0,4.5,1.0,9.1,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,17.0,4.0,0.75,3.4,4.0,0.0,0.0
2018,4,30,5,30,34.0,8.0,0.8,4.1,8.0,17.6,0.0
2018,4,30,5,45,151.0,22.5,0.9,4.8,36.0,95.14,0.0
2018,4,30,6,0,268.0,37.0,1.0,5.5,64.0,182.49,139.67
2018,4,30,6,15,394.0,46.5,1.0,6.25,112.0,270.55,222.02
2018,4,30,6,30,520.0,56.0,1.0,7.0,160.0,373.11,310.82
2018,4,30,6,45,591.5,63.0,1.05,7.75,214.5,452.49,377.87
2018,4,30,7,0,663.0,70.0,1.1,8.5,269.0,537.41,446.28
2018,4,30,7,15,709.5,75.0,1.1,9.45,325.5,607.53,499.29
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,675.76,547.25
2018,4,30,7,45,789.0,83.5,1.05,11.35,437.5,737.29,587.17
2018,4,30,8,0,822.0,87.0,1.0,12.3,493.0,798.52,625.21
2018,4,30,8,15,845.5,90.0,1.05,12.9,546.0,850.33,657.65
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,900.39,688.3
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,932.87,705.93
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,972.05,727.96
2018,4,30,9,15,918.0,100.0,1.05,15.05,742.5,1002.94,743.48
2018,4,30,9,30,931.0,102.0,1.0,15.5,787.0,1030.44,756.7
2018,4,30,9,45,938.5,104.0,0.95,15.95,824.0,1048.92,764.1
2018,4,30,10,0,946.0,106.0,0.9,16.4,861.0,1063.49,769.17
2018,4,30,10,15,952.5,107.0,0.95,16.75,892.0,1071.97,773.14
2018,4,30,10,30,959.0,108.0,1.0,17.1,923.0,1076.35,774.79
2018,4,30,10,45,963.5,109.5,1.0,17.5,947.0,1075.1,771.89
2018,4,30,11,0,968.0,111.0,1.0,17.9,971.0,1069.64,766.64
2018,4,30,11,15,970.0,112.0,1.05,18.2,987.0,1057.07,758.55
2018,4,30,11,30,972.0,113.0,1.1,18.5,1003.0,1040.41,748.1
2018,4,30,11,45,971.5,113.5,1.15,18.75,1010.0,1016.96,733.61
2018,4,30,12,0,971.0,114.0,1.2,19.0,1017.0,989.75,716.8
2018,4,30,12,15,970.5,114.5,1.25,19.25,1017.0,958.93,697.64
2018,4,30,12,30,970.0,115.0,1.3,19.5,1017.0,924.63,676.14
2018,4,30,12,45,966.5,114.5,1.4,19.7,1007.0,883.73,650.96
2018,4,30,13,0,963.0,114.0,1.5,19.9,997.0,839.94,623.47
2018,4,30,13,15,959.5,113.5,1.5,20.0,981.0,793.45,592.32
2018,4,30,13,30,956.0,113.0,1.5,20.1,965.0,744.44,557.26
2018,4,30,13,45,948.5,112.0,1.55,20.25,939.5,690.21,517.91
2018,4,30,14,0,941.0,111.0,1.6,20.4,914.0,634.29,476.08
2018,4,30,14,15,933.5,109.5,1.6,20.4,882.5,576.53,431.41
2018,4,30,14,30,926.0,108.0,1.6,20.4,851.0,517.57,384.28
2018,4,30,14,45,916.0,106.5,1.6,20.45,813.5,456.66,334.03
2018,4,30,15,0,906.0,105.0,1.6,20.5,776.0,395.34,281.96
2018,4,30,15,15,892.0,102.5,1.6,20.5,731.5,332.03,227.55
2018,4,30,15,30,878.0,100.0,1.6,20.5,687.0,269.34,173.9
2018,4,30,15,45,862.0,96.5,1.55,20.45,639.0,199.68,117.71
2018,4,30,16,0,846.0,93.0,1.5,20.4,591.0,137.62,75.31
2018,4,30,16,15,824.0,89.5,1.45,20.1,539.5,77.21,60.8
2018,4,30,16,30,802.0,86.0,1.4,19.8,488.0,67.96,53.25
2018,4,30,16,45,772.0,82.0,1.3,19.5,434.0,65.87,51.72
2018,4,30,17,0,742.0,78.0,1.2,19.2,380.0,63.72,50.11
2018,4,30,17,15,698.5,73.0,1.1,18.3,325.0,55.55,43.31
2018,4,30,17,30,655.0,68.0,1.0,17.4,270.0,52.61,40.96
2018,4,30,17,45,590.5,61.5,0.9,16.5,217.5,48.3,37.26
2018,4,30,18,0,526.0,55.0,0.8,15.6,165.0,43.97,33.35
2018,4,30,18,15,425.0,46.0,0.8,15.6,118.5,37.34,27.03
2018,4,30,18,30,324.0,37.0,0.8,15.6,72.0,30.7,20.14
2018,4,30,18,45,191.5,23.0,0.9,14.15,41.0,19.26,0.05
2018,4,30,19,0,59.0,9.0,1.0,12.7,10.0,7.68,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,8.0,3.5,0.8,6.9,3.5,0.0,0.0
2018,5,1,5,30,16.0,7.0,0.8,7.6,7.0,11.04,0.0
2018,5,1,5,45,76.0,21.5,0.8,8.35,28.5,60.29,0.0
2018,5,1,6,0,136.0,36.0,0.8,9.1,50.0,113.31,85.32
2018,5,1,6,15,248.5,51.0,0.85,9.85,94.5,202.43,164.39
2018,5,1,6,30,361.0,66.0,0.9,10.6,139.0,294.13,243.22
2018,5,1,6,45,502.5,69.5,1.0,11.4,204.0,406.17,336.38
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,528.12,433.44
2018,5,1,7,15,688.5,79.0,0.95,13.0,324.5,597.17,483.55
2018,5,1,7,30,733.0,85.0,0.8,13.8,380.0,668.07,531.6
2018,5,1,7,45,764.5,89.5,0.65,14.65,434.5,724.23,565.47
2018,5,1,8,0,796.0,94.0,0.5,15.5,489.0,784.46,600.36
2018,5,1,8,15,819.0,98.0,0.55,16.5,541.5,836.1,630.96
2018,5,1,8,30,842.0,102.0,0.6,17.5,594.0,886.03,659.75
2018,5,1,8,45,858.5,105.5,0.65,18.55,643.0,927.38,682.24
2018,5,1,9,0,875.0,109.0,0.7,19.6,692.0,966.01,702.69
2018,5,1,9,15,888.5,111.0,0.75,20.35,735.5,985.8,711.88
2018,5,1,9,30,902.0,113.0,0.8,21.1,779.0,1013.1,726.04
2018,5,1,9,45,910.0,115.0,0.8,21.9,815.5,1031.51,733.3
2018,5,1,10,0,918.0,117.0,0.8,22.7,852.0,1046.14,738.39
2018,5,1,10,15,925.5,119.0,0.75,23.1,884.0,1056.34,740.91
2018,5,1,10,30,933.0,121.0,0.7,23.5,916.0,1062.52,741.15
2018,5,1,10,45,938.0,122.0,0.65,23.9,939.5,1061.12,737.02
2018,5,1,11,0,943.0,123.0,0.6,24.3,963.0,1055.63,730.72
2018,5,1,11,15,944.0,124.5,0.65,24.5,978.0,1042.66,723.15
2018,5,1,11,30,945.0,126.0,0.7,24.7,993.0,1025.73,713.38
2018,5,1,11,45,946.5,126.5,0.8,24.95,1001.5,1004.46,702.0
2018,5,1,12,0,948.0,127.0,0.9,25.2,1010.0,979.45,688.22
2018,5,1,12,15,945.0,127.5,1.0,25.25,1008.0,946.89,670.13
2018,5,1,12,30,942.0,128.0,1.1,25.3,1006.0,911.13,649.76
2018,5,1,12,45,937.5,129.0,1.15,25.4,997.0,871.57,625.75
2018,5,1,13,0,933.0,130.0,1.2,25.5,988.0,829.26,599.68
2018,5,1,13,15,928.5,129.5,1.3,25.5,971.0,783.16,570.48
2018,5,1,13,30,924.0,129.0,1.4,25.5,954.0,734.73,537.91
2018,5,1,13,45,917.0,128.0,1.45,25.5,929.5,682.23,500.94
2018,5,1,14,0,910.0,127.0,1.5,25.5,905.0,628.07,461.55
2018,5,1,14,15,902.0,125.5,1.5,25.45,874.0,571.58,418.89
2018,5,1,14,30,894.0,124.0,1.5,25.4,843.0,514.01,373.95
2018,5,1,14,45,882.5,121.5,1.55,25.4,804.5,453.47,325.47
2018,5,1,15,0,871.0,119.0,1.6,25.4,766.0,389.14,272.71
2018,5,1,15,15,857.5,116.5,1.55,25.15,723.0,327.01,220.57
2018,5,1,15,30,844.0,114.0,1.5,24.9,680.0,265.6,169.19
2018,5,1,15,45,826.5,110.5,1.5,24.7,632.5,203.84,120.41
2018,5,1,16,0,809.0,107.0,1.5,24.5,585.0,143.86,80.4
2018,5,1,16,15,785.5,103.0,1.45,24.15,533.5,85.4,66.63
2018,5,1,16,30,762.0,99.0,1.4,23.8,482.0,76.85,59.85
2018,5,1,16,45,729.5,94.0,1.35,23.4,428.0,67.98,52.65
2018,5,1,17,0,697.0,89.0,1.3,23.0,374.0,65.66,50.96
2018,5,1,17,15,653.0,82.5,1.2,22.0,320.0,62.02,48.2
2018,5,1,17,30,609.0,76.0,1.1,21.0,266.0,58.28,45.24
2018,5,1,17,45,545.5,68.0,1.05,20.05,214.0,53.09,40.86
2018,5,1,18,0,482.0,60.0,1.0,19.1,162.0,47.8,36.18
2018,5,1,18,15,385.5,49.5,1.0,19.1,116.5,40.11,29.02
2018,5,1,18,30,289.0,39.0,1.0,19.1,71.0,30.23,19.52
2018,5,1,18,45,170.0,24.0,1.1,17.8,40.5,18.7,1.61
2018,5,1,19,0,51.0,9.0,1.2,16.5,10.0,7.68,0.0
2018,5,1,19,15,25.5,4.5,1.2,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,22.0,4.5,0.95,11.0,4.5,0.0,0.0
2018,5,2,5,30,44.0,9.0,1.0,11.6,9.0,21.59,0.0
2018,5,2,5,45,133.0,23.0,1.05,12.2,35.0,90.05,13.15
2018,5,2,6,0,222.0,37.0,1.1,12.8,61.0,161.2,122.03
2018,5,2,6,15,338.5,49.5,1.2,13.5,108.5,243.88,195.94
2018,5,2,6,30,455.0,62.0,1.3,14.2,156.0,343.3,280.34
2018,5,2,6,45,509.5,71.0,1.35,14.9,204.5,411.57,337.27
2018,5,2,7,0,564.0,80.0,1.4,15.6,253.0,483.81,394.93
2018,5,2,7,15,581.5,88.5,1.4,16.45,296.5,533.35,432.04
2018,5,2,7,30,599.0,97.0,1.4,17.3,340.0,582.55,467.29
2018,5,2,7,45,604.5,110.5,1.35,18.1,384.5,627.48,497.37
2018,5,2,8,0,610.0,124.0,1.3,18.9,429.0,670.54,524.57
2018,5,2,8,15,675.5,123.5,1.3,19.75,493.5,747.03,574.72
2018,5,2,8,30,741.0,123.0,1.3,20.6,558.0,824.82,623.57
2018,5,2,8,45,786.0,119.5,1.35,21.45,614.5,875.97,653.67
2018,5,2,9,0,831.0,116.0,1.4,22.3,671.0,931.67,686.39
2018,5,2,9,15,845.5,118.5,1.4,22.9,714.5,963.29,702.82
2018,5,2,9,30,860.0,121.0,1.4,23.5,758.0,991.74,717.35
2018,5,2,9,45,870.0,123.5,1.4,24.15,795.0,999.95,718.94
2018,5,2,10,0,880.0,126.0,1.4,24.8,832.0,1016.6,726.16
2018,5,2,10,15,887.0,127.5,1.4,25.1,862.0,1025.48,729.5
2018,5,2,10,30,894.0,129.0,1.4,25.4,892.0,1030.52,730.67
2018,5,2,10,45,898.5,131.0,1.4,25.75,915.5,1029.64,728.24
2018,5,2,11,0,903.0,133.0,1.4,26.1,939.0,1024.81,723.58
2018,5,2,11,15,905.0,134.0,1.45,26.25,954.0,1012.67,715.97
2018,5,2,11,30,907.0,135.0,1.5,26.4,969.0,996.7,706.14
2018,5,2,11,45,908.5,135.5,1.6,26.6,977.0,976.09,694.05
2018,5,2,12,0,910.0,136.0,1.7,26.8,985.0,951.88,679.64
2018,5,2,12,15,909.0,136.5,1.75,26.85,985.0,922.03,661.35
2018,5,2,12,30,908.0,137.0,1.8,26.9,985.0,889.0,640.94
2018,5,2,12,45,904.5,137.0,1.85,26.95,976.0,850.52,616.83
2018,5,2,13,0,901.0,137.0,1.9,27.0,967.0,809.37,590.73
2018,5,2,13,15,897.0,136.5,1.95,27.0,951.0,764.96,560.88
2018,5,2,13,30,893.0,136.0,2.0,27.0,935.0,718.28,528.27
2018,5,2,13,45,886.5,134.5,2.05,26.95,911.0,667.19,491.77
2018,5,2,14,0,880.0,133.0,2.1,26.9,887.0,614.48,452.95
2018,5,2,14,15,871.5,131.0,2.1,26.8,856.0,558.98,410.71
2018,5,2,14,30,863.0,129.0,2.1,26.7,825.0,502.53,366.36
2018,5,2,14,45,852.0,127.5,2.1,26.6,788.5,442.48,317.98
2018,5,2,15,0,841.0,126.0,2.1,26.5,752.0,383.46,268.97
2018,5,2,15,15,827.5,122.5,2.05,26.3,709.5,322.41,217.68
2018,5,2,15,30,814.0,119.0,2.0,26.1,667.0,262.15,167.31
2018,5,2,15,45,795.0,115.5,2.0,25.9,619.5,202.1,120.05
2018,5,2,16,0,776.0,112.0,2.0,25.7,572.0,144.05,81.52
2018,5,2,16,15,752.5,107.5,1.9,25.3,521.5,80.37,62.14
2018,5,2,16,30,729.0,103.0,1.8,24.9,471.0,72.3,55.76
2018,5,2,16,45,697.5,97.5,1.7,24.5,418.5,69.89,54.03
2018,5,2,17,0,666.0,92.0,1.6,24.1,366.0,67.37,52.17
2018,5,2,17,15,622.0,86.0,1.5,23.4,313.5,64.24,49.8
2018,5,2,17,30,578.0,80.0,1.4,22.7,261.0,61.03,47.28
2018,5,2,17,45,435.0,76.0,1.3,21.95,197.5,56.74,43.69
2018,5,2,18,0,292.0,72.0,1.2,21.2,134.0,53.57,40.84
2018,5,2,18,15,267.0,56.0,1.2,21.2,100.5,42.41,30.73
2018,5,2,18,30,242.0,40.0,1.2,21.2,67.0,30.81,19.9
2018,5,2,18,45,145.0,24.5,1.2,20.05,38.5,19.03,3.16
2018,5,2,19,0,48.0,9.0,1.2,18.9,10.0,7.68,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.7,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,5,15,15.0,4.5,1.25,13.2,4.5,0.0,0.0
2018,5,3,5,30,30.0,9.0,1.4,13.7,9.0,17.15,0.0
2018,5,3,5,45,136.5,24.0,1.55,14.15,37.5,93.17,25.59
2018,5,3,6,0,243.0,39.0,1.7,14.6,66.0,172.35,130.79
2018,5,3,6,15,343.5,50.5,1.75,15.2,110.5,247.07,197.98
2018,5,3,6,30,444.0,62.0,1.8,15.8,155.0,337.09,274.81
2018,5,3,6,45,509.0,70.0,1.9,16.35,205.5,409.83,335.76
2018,5,3,7,0,574.0,78.0,2.0,16.9,256.0,487.55,398.32
2018,5,3,7,15,618.5,83.5,2.1,17.65,308.0,552.67,448.42
2018,5,3,7,30,663.0,89.0,2.2,18.4,360.0,619.76,498.02
2018,5,3,7,45,650.5,105.0,2.25,19.1,400.5,656.33,522.0
2018,5,3,8,0,638.0,121.0,2.3,19.8,441.0,689.3,542.97
2018,5,3,8,15,647.5,131.5,2.3,20.4,485.5,731.32,569.95
2018,5,3,8,30,657.0,142.0,2.3,21.0,530.0,771.31,594.84
2018,5,3,8,45,657.0,156.0,2.3,21.65,570.5,804.21,614.24
2018,5,3,9,0,657.0,170.0,2.3,22.3,611.0,834.07,631.32
2018,5,3,9,15,594.0,211.0,2.3,22.8,628.5,828.31,623.61
2018,5,3,9,30,531.0,252.0,2.3,23.3,646.0,811.22,607.66
2018,5,3,9,45,519.0,272.5,2.25,23.8,673.5,824.78,613.61
2018,5,3,10,0,507.0,293.0,2.2,24.3,701.0,835.16,617.13
2018,5,3,10,15,475.0,318.5,2.2,24.7,712.0,827.59,608.92
2018,5,3,10,30,443.0,344.0,2.2,25.1,723.0,816.78,598.86
2018,5,3,10,45,446.5,355.5,2.15,25.45,746.5,824.63,602.07
2018,5,3,11,0,450.0,367.0,2.1,25.8,770.0,829.74,603.35
2018,5,3,11,15,566.0,312.0,2.15,26.05,828.0,877.08,636.88
2018,5,3,11,30,682.0,257.0,2.2,26.3,886.0,921.75,667.67
2018,5,3,11,45,770.5,206.5,2.2,26.5,922.5,926.02,670.08
2018,5,3,12,0,859.0,156.0,2.2,26.7,959.0,922.16,666.84
2018,5,3,12,15,692.0,258.0,2.25,26.8,905.0,860.96,625.27
2018,5,3,12,30,525.0,360.0,2.3,26.9,851.0,781.33,568.44
2018,5,3,12,45,563.0,338.5,2.3,27.0,861.5,766.06,559.01
2018,5,3,13,0,601.0,317.0,2.3,27.1,872.0,746.45,545.85
2018,5,3,13,15,631.5,289.5,2.35,27.1,864.0,711.07,522.21
2018,5,3,13,30,662.0,262.0,2.4,27.1,856.0,673.48,496.4
2018,5,3,13,45,740.0,211.0,2.4,27.1,859.0,641.99,474.26
2018,5,3,14,0,818.0,160.0,2.4,27.1,862.0,601.71,444.61
2018,5,3,14,15,832.0,145.5,2.4,27.0,838.0,549.47,404.67
2018,5,3,14,30,846.0,131.0,2.4,26.9,814.0,494.22,361.08
2018,5,3,14,45,810.0,140.5,2.4,26.8,771.0,434.94,313.37
2018,5,3,15,0,774.0,150.0,2.4,26.7,728.0,378.29,266.74
2018,5,3,15,15,725.0,158.0,2.4,26.5,675.0,314.61,215.06
2018,5,3,15,30,676.0,166.0,2.4,26.3,622.0,260.12,171.11
2018,5,3,15,45,706.0,143.0,2.35,26.1,590.0,201.29,123.17
2018,5,3,16,0,736.0,120.0,2.3,25.9,558.0,139.0,79.0
2018,5,3,16,15,719.5,113.0,2.2,25.55,510.0,82.76,64.08
2018,5,3,16,30,703.0,106.0,2.1,25.2,462.0,73.83,56.97
2018,5,3,16,45,683.5,98.5,2.0,24.85,414.0,70.31,54.31
2018,5,3,17,0,664.0,91.0,1.9,24.5,366.0,66.54,51.38
2018,5,3,17,15,563.5,91.5,1.7,23.85,302.0,67.68,52.65
2018,5,3,17,30,463.0,92.0,1.5,23.2,238.0,67.35,52.6
2018,5,3,17,45,392.5,80.5,1.35,22.6,188.0,59.55,45.98
2018,5,3,18,0,322.0,69.0,1.2,22.0,138.0,51.57,38.99
2018,5,3,18,15,288.5,54.5,1.2,22.0,103.5,41.39,29.78
2018,5,3,18,30,255.0,40.0,1.2,22.0,69.0,30.84,19.94
2018,5,3,18,45,151.5,25.5,1.15,20.75,40.5,19.8,4.76
2018,5,3,19,0,48.0,11.0,1.1,19.5,12.0,9.39,0.0
2018,5,3,19,15,24.0,5.5,1.15,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.0,4.5,1.3,13.1,5.0,0.0,0.0
2018,5,4,5,30,52.0,9.0,1.5,13.6,10.0,24.09,0.0
2018,5,4,5,45,157.5,24.0,1.7,14.05,39.5,101.46,38.2
2018,5,4,6,0,263.0,39.0,1.9,14.5,69.0,180.33,137.77
2018,5,4,6,15,348.5,51.0,1.95,15.15,112.0,249.61,200.42
2018,5,4,6,30,434.0,63.0,2.0,15.8,155.0,332.38,271.43
2018,5,4,6,45,507.5,71.0,2.1,16.4,208.0,409.6,336.01
2018,5,4,7,0,581.0,79.0,2.2,17.0,261.0,492.66,402.76
2018,5,4,7,15,623.5,85.5,2.3,17.7,313.5,557.83,452.9
2018,5,4,7,30,666.0,92.0,2.4,18.4,366.0,624.79,502.59
2018,5,4,7,45,696.5,97.5,2.5,19.1,418.0,682.56,542.53
2018,5,4,8,0,727.0,103.0,2.6,19.8,470.0,740.22,581.33
2018,5,4,8,15,750.5,107.0,2.6,20.4,520.0,789.59,612.89
2018,5,4,8,30,774.0,111.0,2.6,21.0,570.0,833.1,639.69
2018,5,4,8,45,791.5,114.5,2.65,21.65,616.5,873.31,663.99
2018,5,4,9,0,809.0,118.0,2.7,22.3,663.0,911.07,686.29
2018,5,4,9,15,822.5,120.5,2.65,22.8,704.5,941.17,702.76
2018,5,4,9,30,836.0,123.0,2.6,23.3,746.0,968.16,717.05
2018,5,4,9,45,830.0,133.5,2.55,23.8,777.5,981.52,722.3
2018,5,4,10,0,824.0,144.0,2.5,24.3,809.0,990.78,725.06
2018,5,4,10,15,746.5,194.0,2.5,24.7,813.5,974.72,712.28
