Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,669.0,244.0,2.5,25.1,818.0,944.69,690.47
2018,5,4,10,45,718.0,224.0,2.45,25.45,855.0,965.82,702.66
2018,5,4,11,0,767.0,204.0,2.4,25.8,892.0,982.44,711.07
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,970.27,701.83
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,964.13,696.9
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,955.24,690.86
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,930.06,674.36
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,900.88,655.64
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,868.61,634.82
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,831.8,610.52
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,792.32,584.33
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,748.47,553.81
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,702.43,520.84
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,652.15,483.91
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,600.37,444.88
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,546.53,403.28
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,490.63,358.89
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,432.28,311.36
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,374.02,262.69
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,314.66,212.6
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,256.22,163.66
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,198.3,118.05
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,142.38,81.11
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,80.63,62.21
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,73.74,56.82
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,71.79,55.47
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,69.75,54.02
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,66.02,51.15
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,62.16,48.08
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,57.15,43.88
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,53.15,40.34
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,41.85,30.18
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,31.0,20.12
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,19.61,5.67
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,8.54,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,9.03,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,49.69,19.58
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,99.59,73.76
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,124.53,96.98
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,159.47,127.18
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,233.66,188.39
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,303.24,244.29
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,343.23,275.33
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,383.58,305.96
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,423.11,334.65
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,461.4,361.71
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,460.75,358.91
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,438.6,340.7
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,426.72,328.96
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,391.97,300.4
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,445.89,339.32
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,480.55,363.3
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,365.1,276.95
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,254.12,192.33
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,248.95,188.43
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,243.88,184.23
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,253.09,190.84
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,262.15,197.27
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,251.19,188.84
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,240.38,180.63
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,239.81,180.1
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,239.15,179.47
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,276.47,207.28
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,321.72,240.33
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,335.19,250.01
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,347.34,258.84
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,344.65,256.84
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,341.6,254.69
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,381.9,284.47
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,415.58,308.31
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,399.19,295.91
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,381.66,282.81
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,350.11,259.38
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,319.14,236.14
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,273.74,202.89
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,239.41,178.26
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,211.15,157.6
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,184.94,139.0
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,159.67,127.93
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,142.52,114.46
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,124.74,100.24
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,98.44,78.65
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,83.28,66.21
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,67.95,53.35
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,52.82,40.41
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,37.22,26.81
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,27.67,18.26
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,18.14,9.6
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,11.53,1.55
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,5.12,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,12.0,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,40.39,17.43
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,65.34,47.29
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,101.02,78.5
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,138.52,110.71
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,149.17,120.0
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,159.83,128.72
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,136.35,108.74
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,121.63,95.58
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,213.27,170.06
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,325.68,257.02
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,352.55,275.11
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,378.33,292.62
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,344.94,266.23
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,311.52,240.19
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,562.1,428.31
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,822.27,605.26
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,899.16,652.51
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,967.01,693.67
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,977.17,698.41
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,974.49,696.03
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,972.05,695.07
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,956.64,685.98
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,856.57,619.86
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,755.43,550.76
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,658.04,484.92
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,577.38,428.37
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,536.55,398.86
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,488.47,363.82
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,436.72,326.3
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,387.52,290.18
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,413.01,309.47
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,433.91,324.62
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,476.78,356.07
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,506.27,376.33
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,496.33,367.42
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,472.96,347.04
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,382.03,279.74
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,322.66,238.34
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,286.98,210.31
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,243.4,175.85
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,183.24,134.13
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,142.54,107.67
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,113.06,89.53
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,91.88,72.31
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,83.65,65.77
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,86.83,68.8
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,79.18,62.66
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,76.45,60.63
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,69.33,54.63
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,60.79,47.17
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,46.16,34.11
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,32.56,21.71
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,19.67,7.34
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,6.83,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,22.2,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,82.14,44.93
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,137.97,106.5
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,212.04,171.34
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,285.31,234.39
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,363.32,299.79
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,448.98,369.08
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,524.43,427.59
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,597.69,482.56
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,655.21,523.84
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,712.68,563.61
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,719.1,565.04
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,711.87,556.75
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,719.83,558.7
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,722.17,556.5
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,835.73,637.3
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,944.79,708.5
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,966.08,719.72
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,992.61,735.32
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,983.84,726.95
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,981.42,723.29
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,984.63,723.91
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,984.13,722.18
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,884.81,651.89
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,775.94,573.35
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,813.5,600.39
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,834.18,614.73
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,802.38,591.79
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,769.1,568.22
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,782.62,580.07
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,781.08,580.72
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,746.48,556.1
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,707.04,527.75
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,655.35,489.78
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,602.76,450.22
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,532.55,396.69
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,471.47,349.57
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,427.95,313.22
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,374.62,267.12
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,316.29,217.55
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,257.76,168.03
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,200.09,122.45
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,144.61,85.44
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,90.75,71.75
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,84.45,66.81
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,82.3,65.28
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,80.03,63.63
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,75.99,60.49
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,71.81,57.13
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,63.03,49.62
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,56.19,43.58
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,46.12,34.4
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,35.86,24.77
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,22.62,10.08
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,9.39,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,21.64,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,41.24,21.51
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,46.69,32.93
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,77.49,59.98
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,109.0,87.41
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,218.06,180.05
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,318.86,263.51
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,402.25,329.76
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,476.58,387.2
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,592.2,475.26
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,709.59,560.11
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,771.56,601.28
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,829.0,638.87
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,873.28,666.42
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,915.47,692.28
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,944.77,708.98
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,970.86,723.56
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,990.19,733.66
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,992.93,733.01
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,1002.45,736.69
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,1008.19,737.94
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,1007.15,735.1
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,1002.25,729.98
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,984.77,717.53
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,963.74,703.01
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,944.18,689.16
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,921.21,673.18
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,896.81,656.49
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,868.97,637.59
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,831.64,612.56
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,783.18,578.63
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,703.49,521.77
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,625.54,465.52
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,607.0,451.99
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,580.1,431.06
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,525.53,389.25
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,471.21,346.7
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,413.89,301.31
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,360.07,257.85
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,310.62,215.04
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,256.12,167.91
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,199.28,121.52
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,139.36,79.58
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,83.51,65.32
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,76.82,60.05
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,74.67,58.53
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,72.41,56.88
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,68.8,54.12
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,65.06,51.15
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,59.05,46.07
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,52.84,40.62
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,42.77,31.48
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,34.6,23.72
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,22.84,10.77
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,11.95,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,25.08,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,97.12,59.85
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,159.8,123.64
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,246.02,197.26
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,349.89,282.89
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,419.87,338.68
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,494.2,395.2
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,558.09,441.71
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,623.67,487.49
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,681.41,524.08
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,739.06,559.01
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,787.83,588.88
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,830.57,614.32
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,870.39,636.6
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,907.76,656.96
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,938.8,672.38
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,966.81,685.78
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,975.74,688.42
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,993.31,696.73
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,1002.41,698.94
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,1007.75,699.14
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,1005.81,696.45
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,1000.03,691.71
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,988.98,684.03
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,974.19,674.29
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,953.87,661.52
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,930.06,646.77
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,901.63,629.51
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,869.97,610.27
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,833.59,588.82
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,794.33,565.35
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,750.53,537.36
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,704.58,506.8
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,653.68,471.4
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,601.36,433.94
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,547.61,394.75
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,492.96,353.32
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,433.3,306.77
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,375.12,259.69
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,315.75,210.81
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,257.23,162.7
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,198.75,117.35
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,142.2,80.6
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,79.78,61.62
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,73.63,56.84
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,71.68,55.45
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,69.63,53.96
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,65.89,51.09
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,62.01,48.01
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,57.47,44.24
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,52.84,40.21
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,44.99,33.06
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,34.66,23.56
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,23.26,11.39
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,12.8,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,11.27,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,37.26,20.65
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,62.43,45.7
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,144.45,115.28
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,220.5,179.92
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,337.57,276.84
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,463.5,377.31
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,526.5,425.13
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,591.36,473.11
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,648.41,513.74
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,705.61,552.51
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,754.64,584.4
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,802.49,614.88
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,842.22,639.24
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,879.78,661.86
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,901.21,673.51
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,925.38,687.14
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,941.8,695.43
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,954.57,701.42
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,965.15,706.79
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,972.17,709.93
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,972.6,708.4
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,969.36,704.65
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,956.19,695.16
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,939.56,683.6
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,916.38,668.2
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,890.21,650.88
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,857.64,628.62
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,815.62,599.05
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,795.85,586.2
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,766.83,566.61
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,677.06,501.39
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,592.56,439.5
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,578.09,429.22
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,555.7,411.98
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,443.1,329.01
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,347.47,258.23
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,197.82,146.69
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,70.04,50.06
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,117.26,86.37
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,153.33,112.99
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,129.59,94.72
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,106.95,77.97
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,69.99,53.65
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,29.78,19.86
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,50.98,38.14
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,71.65,55.97
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,57.63,44.21
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,43.03,31.8
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,34.29,24.29
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,25.57,16.66
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,19.77,11.46
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,13.99,6.2
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,9.46,1.43
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,5.12,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,30.11,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,74.88,47.76
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,105.86,80.55
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,200.42,160.07
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,300.45,242.92
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,391.21,316.02
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,486.97,390.14
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,548.34,433.92
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,611.15,476.71
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,665.9,511.68
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,720.35,544.71
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,767.98,574.37
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,809.6,599.54
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,849.1,622.22
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,886.28,643.05
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,916.62,660.17
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,944.06,675.45
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,964.3,686.07
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,968.99,687.15
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,978.04,691.92
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,983.41,694.46
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,982.58,692.44
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,977.99,688.29
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,966.77,681.22
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,951.89,672.0
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,931.6,658.83
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,907.93,643.63
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,878.01,625.37
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,845.23,605.19
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,808.23,581.73
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,768.93,556.31
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,726.29,527.0
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,681.75,495.73
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,633.58,461.26
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,586.05,426.19
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,532.58,385.95
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,478.61,344.1
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,422.85,299.56
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,367.46,254.23
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,305.96,205.77
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,256.36,167.43
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,210.09,135.01
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,172.33,113.76
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,143.53,112.86
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,140.55,111.01
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,128.33,101.53
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,115.5,91.44
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,96.82,76.4
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,74.55,58.04
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,53.82,40.62
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,31.38,21.41
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,23.92,14.82
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,16.47,8.18
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,11.11,2.75
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,5.97,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,2.99,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,33.74,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,107.98,71.29
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,165.5,126.22
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,228.45,180.08
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,299.17,238.75
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,377.47,301.8
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,470.6,373.61
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,532.92,419.18
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,597.02,464.51
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,653.6,502.57
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,710.27,538.82
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,759.56,569.29
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,807.66,598.37
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,841.97,617.84
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,879.13,639.06
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,909.54,655.77
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,937.03,670.55
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,957.86,680.23
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,975.3,687.82
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,984.83,691.77
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,977.24,685.41
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,976.77,683.78
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,972.58,679.92
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,961.84,673.22
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,947.49,664.43
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,927.76,651.57
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,904.69,636.74
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,877.14,619.53
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,846.56,600.41
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,811.1,578.52
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,773.01,554.46
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,730.31,525.44
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,685.51,494.34
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,637.86,460.47
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,588.61,424.49
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,535.94,385.09
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,481.06,342.85
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,424.64,298.01
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,368.15,251.97
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,310.51,204.62
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,253.74,158.34
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,196.84,114.8
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,141.75,79.54
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,80.78,61.16
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,74.98,56.74
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,72.8,55.2
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,70.5,53.54
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,67.22,51.15
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,63.83,48.59
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,59.01,44.68
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,54.07,40.51
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,43.79,31.47
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,35.31,23.75
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,23.95,12.61
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,13.66,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,5.97,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,18.19,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,82.74,54.63
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,139.7,106.36
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,193.47,152.6
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,264.35,211.35
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,353.56,283.15
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,459.33,364.68
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,522.95,410.7
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,588.63,456.63
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,646.4,495.71
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,704.53,532.97
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,686.47,516.79
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,651.55,488.83
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,759.88,563.7
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,863.85,629.25
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,894.88,644.25
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,930.0,662.26
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,949.25,670.73
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,965.11,677.24
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,975.44,679.93
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,982.11,680.43
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,981.56,677.49
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,977.26,672.51
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,953.49,658.21
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,940.15,650.47
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,920.61,637.99
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,897.8,623.63
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,869.7,607.98
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,838.74,590.31
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,803.11,568.77
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,772.97,549.6
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,730.03,521.29
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,684.99,490.88
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,636.79,457.38
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,587.06,421.72
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,529.49,379.31
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,473.94,337.26
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,421.56,295.92
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,366.98,251.52
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,311.04,205.46
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,254.47,159.1
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,197.54,115.48
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,142.07,79.82
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,80.72,61.04
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,74.29,56.11
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,71.79,54.32
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,69.13,52.36
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,65.44,49.62
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,61.6,46.67
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,57.08,43.03
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,52.47,39.14
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,45.06,32.54
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,35.38,23.83
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,24.76,13.46
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,14.01,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,7.68,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,14.0,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,39.05,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,107.34,73.12
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,168.77,129.21
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,220.29,173.89
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,276.22,220.75
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,331.08,265.05
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,388.5,309.56
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,436.73,345.2
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,485.0,379.62
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,532.68,412.06
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,579.85,443.04
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,618.72,467.25
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,655.8,489.65
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,690.34,509.47
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,723.06,527.58
