Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,739.92,534.82
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,753.62,540.08
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,773.25,548.83
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,790.45,555.72
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,843.0,589.62
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,896.06,622.75
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,946.55,655.61
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,968.01,668.49
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,957.75,661.0
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,943.87,651.85
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,923.32,639.76
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,899.49,625.71
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,871.7,607.79
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,840.95,588.09
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,805.78,566.45
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,768.03,542.64
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,726.4,514.98
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,682.6,485.23
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,634.45,451.77
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,584.69,416.22
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,528.07,374.94
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,472.66,333.49
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,421.13,293.24
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,365.56,248.22
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,308.21,201.48
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,251.42,155.46
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,196.1,114.28
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,137.86,77.41
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,110.11,84.8
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,135.2,105.53
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,106.78,82.86
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,83.31,63.99
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,75.6,58.01
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,66.54,50.75
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,62.68,47.7
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,61.75,46.93
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,48.16,35.12
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,35.77,24.16
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,24.62,13.55
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,13.21,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,7.26,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.27,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,8.23,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,18.07,8.09
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,28.16,17.39
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,33.06,21.86
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,38.18,26.36
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,97.2,75.78
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,159.2,126.72
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,178.54,141.73
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,197.21,155.9
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,265.68,209.94
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,322.95,254.01
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,420.11,328.32
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,539.13,415.76
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,622.14,475.51
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,728.07,549.3
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,768.99,575.63
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,808.41,601.11
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,875.67,646.7
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,934.84,683.86
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,949.78,691.66
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,969.74,703.19
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,967.1,700.12
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,960.7,694.96
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,947.71,685.84
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,931.23,674.61
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,900.06,653.89
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,874.69,637.08
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,777.69,567.42
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,679.84,496.47
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,663.77,486.33
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,645.47,473.9
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,615.8,452.91
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,585.4,431.19
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,540.55,398.84
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,497.69,367.62
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,415.63,308.02
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,346.27,257.68
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,277.78,207.62
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,220.99,166.03
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,205.7,154.92
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,190.76,143.95
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,176.76,133.55
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,162.59,123.16
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,123.54,98.04
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,85.41,66.76
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,56.39,42.61
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,26.43,17.18
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,19.38,11.18
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,12.35,5.12
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,25.06,16.23
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,36.79,26.37
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,29.84,20.14
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,22.82,13.76
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,14.81,6.18
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,6.75,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.41,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,1.96,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,3.99,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,6.93,0.0
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,9.86,2.46
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,12.33,4.67
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,14.81,6.82
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,23.5,14.16
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,32.21,21.43
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,59.64,44.13
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,89.19,68.16
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,133.34,103.86
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,178.77,139.81
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,225.01,175.94
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,260.02,202.73
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,221.64,171.47
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,171.55,131.25
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,247.62,189.94
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,313.0,238.67
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,371.62,281.69
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,430.05,323.62
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,383.22,288.0
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,336.89,253.06
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,349.65,262.28
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,361.88,270.8
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,464.46,345.5
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,547.25,403.69
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,474.38,350.79
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,391.91,291.12
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,451.49,334.66
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,515.57,379.71
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,557.29,409.6
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,597.0,437.51
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,579.46,425.22
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,559.89,411.65
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,486.0,358.81
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,420.41,311.57
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,363.98,270.69
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,315.9,235.68
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,312.16,232.63
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,307.38,228.06
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,247.45,183.72
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,198.77,148.06
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,152.66,114.11
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,114.77,86.22
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,105.05,82.85
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,96.01,75.69
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,89.48,70.58
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,86.43,68.35
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,51.25,38.65
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,11.53,4.4
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,15.23,7.67
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,18.94,10.9
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,15.22,7.55
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,11.51,4.17
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,8.63,1.31
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,5.9,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,2.99,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,6.18,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,12.57,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,36.93,22.76
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,61.71,44.84
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,76.0,57.64
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,89.23,69.06
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,162.98,130.51
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,233.03,187.64
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,232.34,185.75
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,214.62,170.3
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,218.34,172.34
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,221.2,173.5
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,337.51,263.99
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,441.94,341.84
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,466.5,357.59
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,490.04,372.93
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,443.63,336.8
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,376.09,285.36
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,398.8,301.81
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,420.94,317.26
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,428.35,322.01
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,435.29,326.55
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,444.58,333.07
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,453.29,339.19
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,498.35,372.2
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,555.64,413.09
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,515.54,384.1
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,464.4,347.62
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,400.82,301.38
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,339.72,256.3
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,466.75,351.36
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,578.27,431.04
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,418.87,315.47
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,272.55,206.75
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,211.24,160.3
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,156.41,117.98
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,260.44,197.95
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,349.26,263.23
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,313.24,235.67
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,286.81,216.21
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,241.68,182.6
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,199.96,151.54
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,191.1,144.17
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,179.26,135.06
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,163.77,132.01
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,156.1,126.22
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,135.29,109.4
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,121.19,98.03
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,109.19,88.31
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,93.37,75.14
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,79.15,63.12
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,64.3,50.29
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,51.28,38.75
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,37.88,26.71
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,26.91,16.22
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,15.79,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,8.54,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,4.85,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,10.08,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,18.18,8.37
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,26.69,16.23
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,29.43,18.93
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,30.55,19.98
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,48.45,34.97
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,67.54,50.74
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,88.2,67.6
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,109.09,84.4
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,117.8,91.03
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,126.52,97.6
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,134.31,103.4
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,142.09,109.16
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,141.6,108.32
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,141.22,107.63
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,158.65,121.05
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,176.11,134.36
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,199.52,152.14
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,222.89,169.71
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,210.95,160.13
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,199.22,150.85
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,241.05,182.5
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,282.64,213.35
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,352.72,264.95
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,407.48,304.29
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,400.84,298.74
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,394.02,293.43
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,444.45,330.45
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,491.43,364.11
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,461.64,342.32
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,432.89,321.64
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,435.34,323.96
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,435.95,324.67
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,300.19,225.48
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,170.57,128.02
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,116.95,86.95
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,63.45,45.09
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,55.03,38.55
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,46.63,31.94
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,48.26,33.36
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,49.89,34.78
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,68.65,50.02
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,86.82,64.78
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,84.6,66.22
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,82.41,64.64
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,77.12,60.44
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,71.79,56.16
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,59.29,45.71
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,46.35,34.73
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,29.71,20.35
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,13.16,5.88
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,11.1,4.01
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,9.04,2.1
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,5.74,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.46,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.28,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,5.45,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,11.15,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,18.01,8.46
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,24.77,14.79
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,29.73,19.24
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,34.71,23.56
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,59.64,44.51
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,86.4,66.68
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,137.12,108.34
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,182.96,145.13
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,231.23,183.28
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,280.79,221.65
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,252.97,198.47
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,224.53,175.04
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,154.54,119.27
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,81.79,60.54
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,125.9,95.72
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,170.81,130.68
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,243.08,186.09
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,334.59,254.29
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,362.2,273.91
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,389.26,293.25
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,445.29,333.95
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,499.9,372.77
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,559.37,414.73
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,600.02,442.98
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,669.54,494.41
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,730.58,538.69
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,649.5,479.08
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,575.94,424.96
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,559.56,414.48
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,545.44,404.98
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,492.85,366.89
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,447.07,333.53
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,455.23,340.43
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,455.8,340.75
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,425.97,317.98
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,397.06,295.8
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,375.07,277.83
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,349.05,255.91
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,307.15,223.5
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,269.08,194.61
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,231.22,163.46
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,187.99,131.19
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,146.03,116.96
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,131.13,105.16
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,96.2,76.34
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,64.76,50.01
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,73.38,57.64
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,80.42,63.87
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,71.38,56.23
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,63.88,49.73
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,50.68,38.09
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,38.82,27.42
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,28.08,17.31
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,17.09,0.0
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,9.39,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,18.24,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,50.93,4.84
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,76.98,53.52
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,98.82,74.64
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,106.21,82.4
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,108.64,85.02
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,143.16,113.73
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,178.9,142.82
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,293.37,235.37
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,394.02,313.94
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,350.11,276.5
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,295.61,231.05
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,369.62,287.14
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,429.92,331.03
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,549.27,418.44
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,675.09,505.98
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,654.68,487.1
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,648.64,479.14
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,678.6,497.94
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,707.16,515.18
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,730.5,529.48
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,751.97,542.51
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,792.9,568.33
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,817.17,583.06
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,813.83,580.43
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,807.8,576.4
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,835.99,597.62
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,856.57,613.0
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,825.49,591.4
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,792.27,568.65
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,751.6,541.1
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,710.34,512.86
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,659.88,477.93
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,610.26,443.14
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,550.96,401.02
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,499.34,363.92
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,467.98,341.25
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,434.44,316.06
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,398.59,288.39
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,361.0,258.61
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,315.91,223.47
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,272.19,189.55
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,224.58,152.3
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,180.01,120.92
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,132.2,104.22
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,115.7,91.27
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,121.74,96.73
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,119.98,95.7
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,104.93,83.62
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,89.07,70.65
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,77.05,60.67
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,64.58,50.05
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,53.19,40.03
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,41.52,29.57
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,29.84,18.75
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,18.03,1.01
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,9.82,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.27,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,8.22,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,17.32,8.04
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,26.43,16.12
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,51.79,37.46
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,84.5,64.82
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,118.64,93.06
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,154.13,121.91
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,175.02,138.06
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,195.34,153.4
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,213.48,166.71
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,231.15,179.41
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,278.02,214.99
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,325.7,250.36
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,410.08,312.53
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,478.74,361.46
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,493.9,370.15
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,507.78,378.27
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,424.5,316.86
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,359.55,268.17
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,413.15,307.02
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,465.94,343.84
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,559.44,409.17
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,632.76,458.82
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,662.16,477.93
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,702.12,503.91
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,674.81,484.16
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,636.97,458.19
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,615.81,443.59
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,594.22,428.53
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,562.7,407.11
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,531.89,386.09
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,535.21,388.96
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,535.27,388.98
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,502.75,365.83
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,472.61,344.29
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,429.03,313.06
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,388.39,283.8
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,330.5,242.5
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,284.11,209.52
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,191.74,142.12
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,105.57,78.04
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,81.55,59.65
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,56.5,39.98
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,56.46,42.17
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,56.43,42.34
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,36.0,25.2
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,15.68,7.89
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,13.6,6.16
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,11.53,4.4
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,9.87,2.98
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,8.22,1.53
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,7.8,1.13
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,7.39,0.68
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,6.15,0.0
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,4.92,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.56,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,9.74,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,21.71,1.99
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,61.04,42.01
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,96.71,73.04
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,188.25,148.84
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,299.37,239.46
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,392.1,313.4
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,490.36,389.19
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,549.73,433.04
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,610.46,476.66
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,664.07,513.11
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,714.21,545.88
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,759.24,574.38
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,802.71,601.38
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,833.26,618.81
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,860.59,634.06
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,880.26,644.58
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,895.85,652.54
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,799.89,585.22
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,677.36,496.85
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,698.41,510.84
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,717.45,522.14
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,587.04,430.43
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,442.28,326.63
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,520.54,384.43
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,608.0,445.53
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,708.47,515.98
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,788.8,571.1
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,785.9,569.39
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,778.63,565.34
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,736.08,535.52
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,693.32,505.54
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,665.41,486.54
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,633.81,464.32
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,556.2,408.46
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,488.36,359.01
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,482.16,353.2
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,463.28,335.87
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,399.94,288.15
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,355.81,256.54
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,312.68,223.77
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,272.63,193.64
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,227.93,156.18
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,164.99,108.15
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,101.97,79.37
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,75.27,57.66
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,77.16,59.54
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,86.43,67.57
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,87.7,68.97
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,92.45,73.28
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,81.37,64.11
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,71.99,56.18
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,57.42,43.51
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,43.29,31.02
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,29.59,18.71
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,15.71,2.2
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,8.96,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,12.64,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,31.07,6.83
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,66.85,46.51
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,102.74,77.9
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,180.17,142.48
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,272.33,218.2
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,366.45,294.17
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,481.13,383.19
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,520.67,411.36
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,557.3,436.67
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,569.11,442.11
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,582.59,448.28
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,628.49,478.76
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,673.8,507.72
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,689.87,514.17
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,701.49,517.68
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,724.83,530.62
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,745.77,541.65
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,782.93,563.99
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,818.31,584.56
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,824.61,585.47
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,827.91,584.88
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,818.33,576.14
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,806.2,566.05
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,767.23,539.74
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,739.96,520.84
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,712.32,501.92
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,683.91,482.46
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,686.29,484.23
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,685.54,483.52
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,656.47,464.15
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,626.81,444.5
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,615.81,437.57
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,601.25,427.6
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,400.58,290.05
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,222.56,162.68
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,262.62,192.57
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,295.42,215.1
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,335.19,239.45
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,354.48,245.08
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,305.23,205.63
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,258.17,168.76
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,206.26,127.52
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,149.09,87.65
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,96.23,73.67
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,84.65,64.68
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,82.64,63.31
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,80.49,61.78
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,78.55,60.53
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,80.54,62.49
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,63.27,48.22
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,50.15,37.21
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,43.05,31.01
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,36.5,25.08
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,28.86,17.98
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,21.05,5.78
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,11.95,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,15.35,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,38.39,11.4
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,109.28,79.04
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,192.23,149.14
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,245.05,194.95
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,302.88,243.71
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,344.75,278.02
