Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,386.52,310.89
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,425.26,340.11
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,462.24,367.04
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,523.52,412.21
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,586.84,457.52
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,632.6,488.67
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,677.7,518.82
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,711.79,540.63
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,743.79,560.8
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,735.15,550.48
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,703.88,525.46
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,748.7,554.63
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,774.5,570.29
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,749.21,550.18
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,737.68,539.57
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,715.53,522.48
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,691.73,504.42
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,723.38,525.94
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,752.0,544.61
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,787.89,568.64
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,808.87,582.58
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,772.86,557.67
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,735.87,532.49
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,702.0,508.84
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,667.41,484.47
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,659.99,480.61
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,642.71,469.16
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,612.48,447.42
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,574.65,419.35
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,515.69,375.04
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,460.37,332.62
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,402.02,288.11
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,352.75,250.39
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,307.54,210.5
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,250.63,160.36
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,200.25,123.3
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,156.97,97.32
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,97.92,76.19
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,76.06,58.46
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,74.37,57.31
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,72.55,56.02
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,69.08,53.38
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,65.43,50.53
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,60.33,46.35
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,55.04,41.86
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,48.99,36.47
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,40.6,28.87
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,30.47,19.64
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,20.2,6.3
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,11.95,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,26.32,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,75.59,29.81
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,138.2,100.45
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,206.06,158.94
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,186.97,147.74
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,159.63,127.48
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,104.43,82.37
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,49.69,35.76
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,62.22,45.98
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,75.33,56.43
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,117.68,90.47
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,161.23,124.66
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,159.46,122.54
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,157.99,120.81
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,210.32,161.12
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,279.79,213.17
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,406.46,308.15
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,517.48,387.84
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,643.91,476.82
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,771.86,562.71
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,639.22,467.55
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,505.06,370.64
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,456.08,335.87
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,424.73,312.5
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,527.6,385.72
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,610.68,442.41
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,736.87,531.89
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,830.23,596.77
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,831.07,597.67
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,820.27,591.2
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,782.67,566.93
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,752.24,546.9
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,711.25,519.0
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,668.18,488.97
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,591.43,433.32
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,518.77,380.23
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,394.67,290.76
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,289.27,213.76
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,287.1,211.21
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,283.5,207.09
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,277.04,193.11
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,248.94,159.42
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,193.61,114.84
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,135.64,74.86
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,81.32,54.2
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,79.85,61.58
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,84.2,65.48
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,88.35,69.22
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,73.82,57.3
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,57.25,43.49
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,52.74,39.78
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,48.02,35.76
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,42.9,31.2
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,37.72,26.39
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,29.74,19.03
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,20.25,6.97
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,11.95,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,9.66,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,16.15,2.66
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,33.92,21.31
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,51.1,36.36
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,73.25,55.25
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,95.86,74.32
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,126.16,99.44
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,157.32,124.83
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,220.84,176.15
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,276.47,220.1
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,409.8,325.61
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,559.79,438.5
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,454.88,355.13
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,337.43,261.72
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,346.35,267.51
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,336.26,258.52
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,378.09,289.18
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,402.17,306.25
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,314.99,239.72
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,232.51,175.94
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,302.21,228.61
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,358.1,269.55
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,264.62,199.39
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,166.5,124.66
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,124.98,92.68
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,84.11,60.75
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,84.95,61.42
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,85.77,62.02
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,155.94,116.58
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,225.38,169.4
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,315.17,236.75
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,395.36,295.45
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,449.63,335.28
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,492.45,366.07
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,498.89,371.98
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,492.42,367.39
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,468.93,348.35
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,439.26,323.43
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,256.41,188.81
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,116.99,86.69
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,175.91,129.54
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,212.84,153.17
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,201.5,143.83
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,188.14,135.29
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,158.29,119.42
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,137.79,110.01
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,112.85,89.76
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,80.29,62.83
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,47.23,34.99
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,13.18,5.78
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,10.7,3.66
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,8.22,1.51
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,6.57,0.04
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,4.92,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,5.48,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,5.9,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,2.99,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,27.01,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,78.22,35.17
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,137.26,99.82
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,201.01,154.78
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,255.82,201.94
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,315.82,252.05
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,322.82,258.77
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,309.37,248.56
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,316.86,254.0
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,321.66,256.73
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,272.15,215.46
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,212.82,165.92
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,219.6,170.26
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,225.68,173.78
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,333.2,258.07
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,445.99,342.4
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,557.31,421.1
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,688.23,509.36
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,743.75,544.38
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,798.14,578.31
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,754.05,544.98
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,689.7,499.48
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,702.49,507.02
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,712.94,512.26
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,729.56,522.78
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,743.56,531.48
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,720.84,515.67
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,697.01,499.44
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,688.93,494.77
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,678.61,488.37
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,649.31,468.39
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,619.63,448.13
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,588.72,427.2
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,557.92,406.02
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,507.41,370.39
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,462.9,338.72
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,441.79,323.56
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,419.25,306.38
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,387.32,281.85
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,353.98,255.67
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,307.06,220.39
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,264.36,188.71
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,224.5,159.33
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,187.03,133.55
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,152.64,114.41
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,134.24,106.43
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,124.75,99.11
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,121.95,97.22
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,105.2,83.69
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,93.76,74.44
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,82.57,65.21
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,70.95,55.41
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,58.75,44.79
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,46.25,33.7
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,33.78,22.48
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,21.46,8.83
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,12.38,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,11.85,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,21.35,6.42
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,48.92,33.12
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,84.3,63.22
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,123.13,95.97
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,164.93,130.83
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,301.21,240.96
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,441.21,349.33
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,440.21,346.85
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,421.3,331.44
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,367.08,287.94
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,301.41,234.79
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,308.97,239.76
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,315.33,243.36
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,342.01,262.61
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,368.38,281.31
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,376.87,286.8
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,384.9,292.06
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,320.42,243.31
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,243.37,184.65
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,223.17,169.27
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,203.33,153.92
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,218.03,165.04
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,232.55,175.9
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,248.65,187.89
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,264.46,199.61
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,269.43,203.18
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,274.16,206.64
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,291.06,219.21
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,307.36,231.23
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,285.48,214.93
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,264.04,199.03
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,286.11,215.8
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,303.37,228.73
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,276.9,209.0
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,253.19,191.4
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,216.3,163.67
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,180.33,136.4
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,173.83,131.68
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,167.44,126.98
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,145.06,109.84
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,123.15,92.98
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,109.91,82.84
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,96.95,72.85
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,82.76,61.72
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,68.13,52.55
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,58.49,44.58
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,48.88,36.54
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,38.46,27.72
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,28.07,18.82
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,40.11,29.35
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,51.71,39.39
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,45.01,33.4
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,38.24,27.2
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,27.06,17.08
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,15.68,5.31
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,8.96,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,6.77,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,11.64,1.14
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,11.18,3.29
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,10.68,3.18
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,13.98,6.04
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,17.29,8.85
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,40.08,27.94
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,63.46,47.26
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,93.48,71.48
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,124.01,95.58
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,136.08,104.65
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,148.31,113.79
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,134.39,102.15
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,120.72,90.85
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,126.33,94.86
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,131.95,98.82
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,152.86,114.67
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,173.85,130.32
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,170.92,127.69
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,168.05,125.24
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,191.53,142.81
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,214.92,160.06
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,205.58,152.71
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,196.32,145.61
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,212.53,157.66
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,228.49,169.37
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,202.95,150.16
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,177.77,131.29
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,221.37,163.89
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,264.19,195.22
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,275.35,203.21
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,289.57,213.56
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,317.93,234.25
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,344.04,253.01
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,340.96,250.89
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,337.12,248.35
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,331.9,244.6
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,325.12,239.54
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,320.87,235.85
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,315.53,230.61
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,303.14,218.93
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,275.92,195.64
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,236.79,169.5
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,199.34,145.87
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,172.57,129.65
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,148.07,117.23
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,117.34,92.59
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,86.97,67.83
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,77.87,60.57
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,68.71,53.11
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,50.53,37.81
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,31.38,21.45
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,24.74,15.66
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,18.12,9.8
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,13.16,5.36
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,8.22,0.21
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,5.12,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,3.84,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,7.39,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,13.58,5.24
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,19.78,10.65
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,25.57,15.65
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,31.38,20.57
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,43.44,30.6
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,55.53,40.5
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,59.71,43.76
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,63.9,46.98
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,89.27,67.33
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,115.24,87.8
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,128.44,97.88
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,141.67,107.91
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,196.15,150.32
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,267.18,204.21
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,294.91,224.24
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,322.46,244.08
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,335.74,253.24
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,348.78,262.26
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,404.59,302.57
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,459.61,341.27
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,402.55,299.11
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,346.73,257.98
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,314.15,234.04
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,282.3,210.39
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,268.96,200.44
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,266.31,198.31
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,372.33,276.51
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,465.27,342.51
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,413.79,305.1
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,364.69,269.77
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,364.81,270.08
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,364.18,269.61
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,406.6,300.68
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,440.36,324.45
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,425.05,312.8
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,407.15,299.06
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,355.94,261.62
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,310.09,228.3
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,256.77,189.97
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,204.5,152.7
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,208.72,154.5
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,197.17,144.95
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,173.51,130.25
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,161.19,128.1
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,148.22,118.05
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,134.75,107.47
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,118.83,94.77
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,102.29,81.36
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,87.49,69.14
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,69.79,54.22
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,58.62,44.54
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,47.05,34.31
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,34.95,23.5
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,22.62,10.75
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,13.66,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,2.99,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,5.74,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,9.86,2.26
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,13.98,5.87
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,28.06,17.7
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,42.2,29.53
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,159.35,127.09
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,290.79,232.79
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,312.39,248.56
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,332.23,262.87
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,282.45,221.97
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,224.82,174.57
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,299.57,232.3
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,393.03,301.64
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,438.07,333.48
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,483.43,365.21
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,499.16,374.57
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,513.62,383.16
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,468.12,348.35
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,403.47,300.16
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,437.68,324.3
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,471.07,346.98
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,534.89,391.32
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,579.82,421.77
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,578.23,419.53
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,575.57,416.99
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,587.39,425.22
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,597.24,431.98
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,578.05,418.27
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,558.26,404.35
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,558.68,404.78
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,557.04,403.58
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,585.55,425.83
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,600.92,437.68
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,592.34,431.65
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,572.33,416.38
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,521.67,377.94
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,470.06,337.8
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,416.55,294.97
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,362.75,250.8
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,297.34,199.63
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,244.66,159.25
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,195.48,120.76
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,146.15,87.24
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,107.36,74.58
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,103.99,81.09
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,104.42,81.82
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,104.77,82.49
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,98.1,77.32
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,89.67,70.6
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,60.23,45.96
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,29.0,19.36
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,25.11,15.96
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,20.8,12.08
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,20.88,11.81
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,22.36,10.85
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,13.23,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.71,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,5.97,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,10.7,1.13
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,13.99,5.66
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,17.29,8.69
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,34.7,23.39
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,52.86,38.69
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,99.17,77.23
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,143.98,113.82
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,225.85,179.85
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,301.53,239.0
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,327.34,257.08
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,351.68,273.9
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,472.98,364.59
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,584.77,444.16
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,703.77,526.47
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,819.5,601.73
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,801.16,585.64
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,778.24,568.12
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,716.98,523.52
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,658.99,480.89
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,803.87,579.79
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,932.4,658.79
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,940.05,659.1
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,930.4,650.44
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,920.83,643.83
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,907.81,635.2
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,888.77,622.98
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,866.62,608.93
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,846.06,597.77
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,811.25,577.33
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,784.02,561.28
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,746.3,537.63
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,706.34,510.87
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,664.28,481.91
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,617.29,448.54
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,571.26,414.8
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,519.18,375.68
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,467.64,335.87
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,415.66,294.21
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,360.76,248.87
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,305.55,202.94
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,250.91,157.81
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,196.18,115.21
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,142.93,80.01
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,91.33,60.05
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,89.6,69.37
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,92.97,72.49
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,95.18,74.68
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,99.22,78.41
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,101.16,80.36
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,66.14,51.07
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,27.22,17.88
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,20.18,11.77
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,13.16,5.6
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,9.86,2.63
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,6.57,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,3.84,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.85,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,14.12,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,31.59,14.21
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,71.82,51.1
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,109.85,83.69
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,125.12,97.74
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,141.87,112.46
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,84.11,65.14
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,19.79,10.88
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,55.12,40.11
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,92.46,70.3
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,123.38,94.76
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,154.76,119.12
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,200.8,154.78
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,237.13,182.22
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,378.33,289.29
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,506.73,381.91
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,606.71,452.29
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,690.73,510.1
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,760.81,556.42
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,813.86,590.92
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,733.59,533.47
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,667.75,485.56
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,680.03,494.07
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,690.51,500.74
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,623.38,453.37
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,571.28,416.0
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,540.68,394.25
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,499.98,365.32
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,565.1,412.19
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,620.24,450.6
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,489.95,359.33
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,371.81,274.95
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,399.99,296.34
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,423.53,313.29
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,462.11,341.22
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,488.53,359.0
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,441.73,323.99
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,395.68,289.19
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,358.25,260.51
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,323.48,234.23
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,290.21,208.59
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,259.1,184.96
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,222.71,155.82
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,182.42,125.98
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,148.2,108.01
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,134.38,106.04
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,113.4,89.27
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,102.79,80.9
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,77.47,60.13
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,68.78,53.1
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,62.61,48.06
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,56.06,42.56
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,50.47,37.65
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,47.33,34.6
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,34.66,23.42
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,22.37,11.38
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,12.8,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.71,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.6,18.45,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.6,18.5,2.0,0.0,0.0
