Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.0,21.1,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.15,21.45,21.0,31.48,0.0
2018,6,23,5,30,159.0,28.0,1.3,21.8,40.0,87.57,46.14
2018,6,23,5,45,245.5,40.0,1.5,22.15,74.0,142.05,102.15
2018,6,23,6,0,332.0,52.0,1.7,22.5,108.0,203.31,154.63
2018,6,23,6,15,403.5,61.0,1.9,22.95,152.0,267.97,209.4
2018,6,23,6,30,475.0,70.0,2.1,23.4,196.0,336.77,266.48
2018,6,23,6,45,520.5,78.5,2.25,23.9,243.5,396.89,315.21
2018,6,23,7,0,566.0,87.0,2.4,24.4,291.0,460.16,364.78
2018,6,23,7,15,468.0,103.5,2.5,24.8,289.5,433.93,344.17
2018,6,23,7,30,370.0,120.0,2.6,25.2,288.0,404.88,320.6
2018,6,23,7,45,201.5,156.5,2.7,25.6,249.5,320.15,252.1
2018,6,23,8,0,33.0,193.0,2.8,26.0,211.0,207.66,160.24
2018,6,23,8,15,64.5,208.0,2.8,26.3,247.0,247.84,191.86
2018,6,23,8,30,96.0,223.0,2.8,26.6,283.0,305.31,235.71
2018,6,23,8,45,89.0,264.5,2.75,26.9,323.5,327.38,250.81
2018,6,23,9,0,82.0,306.0,2.7,27.2,364.0,364.11,276.62
2018,6,23,9,15,59.5,284.5,2.65,27.5,328.0,320.88,242.88
2018,6,23,9,30,37.0,263.0,2.6,27.8,292.0,277.85,209.48
2018,6,23,9,45,36.5,289.5,2.6,28.15,319.0,302.52,227.13
2018,6,23,10,0,36.0,316.0,2.6,28.5,346.0,326.74,244.06
2018,6,23,10,15,116.5,358.0,2.55,28.85,460.5,459.7,341.77
2018,6,23,10,30,197.0,400.0,2.5,29.2,575.0,574.53,422.62
2018,6,23,10,45,234.5,399.0,2.45,29.5,613.0,620.22,453.02
2018,6,23,11,0,272.0,398.0,2.4,29.8,651.0,647.96,471.35
2018,6,23,11,15,398.5,346.5,2.4,30.0,724.0,721.69,523.37
2018,6,23,11,30,525.0,295.0,2.4,30.2,797.0,777.48,562.23
2018,6,23,11,45,694.0,217.0,2.4,30.4,887.5,842.61,607.55
2018,6,23,12,0,863.0,139.0,2.4,30.6,978.0,879.51,630.54
2018,6,23,12,15,865.0,137.5,2.4,30.75,979.5,854.13,613.3
2018,6,23,12,30,867.0,136.0,2.4,30.9,981.0,825.84,594.72
2018,6,23,12,45,825.5,158.5,2.35,31.0,959.0,789.13,570.28
2018,6,23,13,0,784.0,181.0,2.3,31.1,937.0,742.84,537.52
2018,6,23,13,15,715.5,209.5,2.3,31.1,892.0,685.84,497.39
2018,6,23,13,30,647.0,238.0,2.3,31.1,847.0,627.41,455.86
2018,6,23,13,45,696.5,201.0,2.25,31.15,844.0,593.54,431.76
2018,6,23,14,0,746.0,164.0,2.2,31.2,841.0,554.56,402.95
2018,6,23,14,15,797.0,142.0,2.15,31.1,845.5,522.64,377.82
2018,6,23,14,30,848.0,120.0,2.1,31.0,850.0,486.39,348.14
2018,6,23,14,45,841.0,117.0,2.05,30.95,817.5,433.39,305.57
2018,6,23,15,0,834.0,114.0,2.0,30.9,785.0,379.73,261.48
2018,6,23,15,15,824.5,111.5,2.0,30.75,747.5,325.26,216.26
2018,6,23,15,30,815.0,109.0,2.0,30.6,710.0,270.86,171.1
2018,6,23,15,45,802.5,106.0,1.95,30.5,668.0,208.37,121.71
2018,6,23,16,0,790.0,103.0,1.9,30.4,626.0,153.54,83.14
2018,6,23,16,15,774.0,99.0,1.85,30.2,580.5,99.06,56.04
2018,6,23,16,30,758.0,95.0,1.8,30.0,535.0,71.06,53.18
2018,6,23,16,45,737.0,91.0,1.75,29.85,487.0,69.44,52.1
2018,6,23,17,0,716.0,87.0,1.7,29.7,439.0,67.7,50.89
2018,6,23,17,15,687.0,82.5,1.6,29.3,390.0,59.86,44.64
2018,6,23,17,30,658.0,78.0,1.5,28.9,341.0,57.65,43.03
2018,6,23,17,45,619.0,72.5,1.35,28.5,292.0,54.52,40.59
2018,6,23,18,0,580.0,67.0,1.2,28.1,243.0,51.3,37.99
2018,6,23,18,15,521.5,60.5,1.2,28.1,196.5,47.07,34.36
2018,6,23,18,30,463.0,54.0,1.2,28.1,150.0,42.78,30.52
2018,6,23,18,45,330.5,45.0,0.95,26.55,104.0,35.98,24.58
2018,6,23,19,0,198.0,36.0,0.7,25.0,58.0,27.66,16.96
2018,6,23,19,15,114.0,22.0,0.7,24.75,33.5,17.04,3.14
2018,6,23,19,30,30.0,8.0,0.7,24.5,9.0,6.83,0.0
2018,6,23,19,45,15.0,4.0,0.7,24.2,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,0.95,20.95,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.0,21.0,2.0,0.0,0.0
2018,6,24,5,15,81.5,15.5,1.1,21.45,21.0,31.4,0.0
2018,6,24,5,30,155.0,29.0,1.2,21.9,40.0,87.38,45.25
2018,6,24,5,45,243.0,41.5,1.3,22.3,74.5,142.88,102.6
2018,6,24,6,0,331.0,54.0,1.4,22.7,109.0,205.06,155.62
2018,6,24,6,15,405.0,63.0,1.45,23.4,153.5,266.46,207.32
2018,6,24,6,30,479.0,72.0,1.5,24.1,198.0,340.51,267.58
2018,6,24,6,45,529.0,79.0,1.6,24.75,246.0,401.8,316.43
2018,6,24,7,0,579.0,86.0,1.7,25.4,294.0,466.56,366.24
2018,6,24,7,15,615.0,91.5,1.75,26.0,343.0,523.62,408.47
2018,6,24,7,30,651.0,97.0,1.8,26.6,392.0,581.98,450.22
2018,6,24,7,45,678.5,101.0,1.9,27.2,440.5,633.29,485.86
2018,6,24,8,0,706.0,105.0,2.0,27.8,489.0,684.42,519.75
2018,6,24,8,15,728.0,108.0,2.05,28.25,536.0,726.16,546.04
2018,6,24,8,30,750.0,111.0,2.1,28.7,583.0,769.91,573.33
2018,6,24,8,45,767.5,114.0,2.15,29.1,627.5,808.15,596.58
2018,6,24,9,0,785.0,117.0,2.2,29.5,672.0,844.23,618.15
2018,6,24,9,15,798.0,119.0,2.25,29.85,712.0,872.71,634.67
2018,6,24,9,30,811.0,121.0,2.3,30.2,752.0,898.37,649.32
2018,6,24,9,45,821.5,122.0,2.3,30.5,786.5,906.55,652.38
2018,6,24,10,0,832.0,123.0,2.3,30.8,821.0,922.31,660.56
2018,6,24,10,15,839.0,125.0,2.3,31.0,850.0,932.4,665.37
2018,6,24,10,30,846.0,127.0,2.3,31.2,879.0,938.99,668.08
2018,6,24,10,45,851.5,128.0,2.3,31.35,902.0,939.62,667.28
2018,6,24,11,0,857.0,129.0,2.3,31.5,925.0,936.65,664.38
2018,6,24,11,15,861.0,129.5,2.3,31.6,941.0,928.22,658.29
2018,6,24,11,30,865.0,130.0,2.3,31.7,957.0,916.25,650.11
2018,6,24,11,45,867.5,129.5,2.25,31.8,965.5,898.57,637.98
2018,6,24,12,0,870.0,129.0,2.2,31.9,974.0,877.6,623.88
2018,6,24,12,15,838.0,146.5,2.2,32.05,961.5,839.25,598.95
2018,6,24,12,30,806.0,164.0,2.2,32.2,949.0,810.22,580.1
2018,6,24,12,45,753.5,186.0,2.2,32.35,916.5,756.81,543.98
2018,6,24,13,0,701.0,208.0,2.2,32.5,884.0,708.44,510.14
2018,6,24,13,15,688.5,213.5,2.2,32.6,870.0,670.8,483.82
2018,6,24,13,30,676.0,219.0,2.2,32.7,856.0,632.02,456.19
2018,6,24,13,45,768.5,169.5,2.2,32.8,878.5,612.72,442.43
2018,6,24,14,0,861.0,120.0,2.2,32.9,901.0,585.25,421.72
2018,6,24,14,15,854.0,119.0,2.2,32.9,874.5,535.79,384.25
2018,6,24,14,30,847.0,118.0,2.2,32.9,848.0,485.21,344.97
2018,6,24,14,45,837.5,117.0,2.15,32.9,815.0,432.71,303.05
2018,6,24,15,0,828.0,116.0,2.1,32.9,782.0,379.79,259.79
2018,6,24,15,15,816.5,114.0,2.05,32.8,744.0,325.4,214.93
2018,6,24,15,30,805.0,112.0,2.0,32.7,706.0,264.77,165.58
2018,6,24,15,45,710.0,130.5,2.0,32.6,631.5,210.47,126.02
2018,6,24,16,0,615.0,149.0,2.0,32.5,557.0,158.92,93.12
2018,6,24,16,15,597.0,140.5,1.9,32.3,512.5,110.94,68.06
2018,6,24,16,30,579.0,132.0,1.8,32.1,468.0,85.1,64.07
2018,6,24,16,45,561.5,125.0,1.7,31.9,427.0,82.88,62.58
2018,6,24,17,0,544.0,118.0,1.6,31.7,386.0,80.43,60.85
2018,6,24,17,15,422.5,122.0,1.45,31.25,316.0,83.81,63.96
2018,6,24,17,30,301.0,126.0,1.3,30.8,246.0,90.99,70.2
2018,6,24,17,45,189.5,117.5,1.15,30.4,189.5,84.57,65.17
2018,6,24,18,0,78.0,109.0,1.0,30.0,133.0,80.92,62.32
2018,6,24,18,15,42.5,86.0,1.0,30.0,98.5,66.68,50.4
2018,6,24,18,30,7.0,63.0,1.0,30.0,64.0,50.51,36.68
2018,6,24,18,45,9.0,47.5,0.85,28.45,48.5,38.34,26.32
2018,6,24,19,0,11.0,32.0,0.7,26.9,33.0,26.06,15.51
2018,6,24,19,15,9.5,20.5,0.7,26.6,21.0,16.81,3.11
2018,6,24,19,30,8.0,9.0,0.7,26.3,9.0,7.68,0.0
2018,6,24,19,45,4.0,4.5,0.7,25.95,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.6,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.6,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.65,22.05,10.0,9.87,0.0
2018,6,25,5,30,6.0,18.0,0.7,22.3,18.0,17.36,4.85
2018,6,25,5,45,16.5,34.5,0.75,22.6,37.0,37.96,24.33
2018,6,25,6,0,27.0,51.0,0.8,22.9,56.0,58.96,42.27
2018,6,25,6,15,41.5,69.5,0.8,23.4,79.5,84.88,64.05
2018,6,25,6,30,56.0,88.0,0.8,23.9,103.0,112.07,86.62
2018,6,25,6,45,37.5,101.0,0.8,24.4,112.0,116.18,89.88
2018,6,25,7,0,19.0,114.0,0.8,24.9,121.0,111.24,85.43
2018,6,25,7,15,23.0,133.5,0.8,25.4,143.0,140.62,108.58
2018,6,25,7,30,27.0,153.0,0.8,25.9,165.0,162.97,125.63
2018,6,25,7,45,18.0,160.0,0.85,26.4,168.5,153.0,116.93
2018,6,25,8,0,9.0,167.0,0.9,26.9,172.0,152.15,115.43
2018,6,25,8,15,8.0,174.0,0.85,27.2,178.5,157.21,118.76
2018,6,25,8,30,7.0,181.0,0.8,27.5,185.0,162.29,122.06
2018,6,25,8,45,39.0,237.0,0.75,27.85,264.0,255.92,193.09
2018,6,25,9,0,71.0,293.0,0.7,28.2,343.0,340.9,254.66
2018,6,25,9,15,113.0,324.5,0.75,28.3,409.5,428.05,316.68
2018,6,25,9,30,155.0,356.0,0.8,28.4,476.0,498.71,365.63
2018,6,25,9,45,264.5,353.0,0.8,28.55,570.0,614.85,445.62
2018,6,25,10,0,374.0,350.0,0.8,28.7,664.0,714.42,511.45
2018,6,25,10,15,365.0,370.5,0.8,28.7,685.5,724.89,515.8
2018,6,25,10,30,356.0,391.0,0.8,28.7,707.0,733.11,519.76
2018,6,25,10,45,326.5,414.0,0.8,28.7,710.0,722.15,511.01
2018,6,25,11,0,297.0,437.0,0.8,28.7,713.0,709.21,501.28
2018,6,25,11,15,234.5,441.5,0.85,28.7,661.5,646.57,459.38
2018,6,25,11,30,172.0,446.0,0.9,28.7,610.0,572.03,409.35
2018,6,25,11,45,111.5,428.0,0.9,28.7,535.0,493.22,355.13
2018,6,25,12,0,51.0,410.0,0.9,28.7,460.0,406.1,293.97
2018,6,25,12,15,37.0,366.0,0.9,28.75,402.0,350.43,255.12
2018,6,25,12,30,23.0,322.0,0.9,28.8,344.0,296.61,216.73
2018,6,25,12,45,44.0,372.5,0.9,28.8,415.0,352.51,257.29
2018,6,25,13,0,65.0,423.0,0.9,28.8,486.0,405.08,294.11
2018,6,25,13,15,37.5,316.5,0.9,28.85,352.5,291.37,212.99
2018,6,25,13,30,10.0,210.0,0.9,28.9,219.0,181.19,132.63
2018,6,25,13,45,9.0,201.5,0.85,28.95,209.5,172.6,126.6
2018,6,25,14,0,8.0,193.0,0.8,29.0,200.0,164.16,120.33
2018,6,25,14,15,20.0,261.5,0.85,29.0,279.0,221.49,163.08
2018,6,25,14,30,32.0,330.0,0.9,29.0,358.0,274.75,201.83
2018,6,25,14,45,53.0,341.0,0.9,29.0,385.0,285.5,209.16
2018,6,25,15,0,74.0,352.0,0.9,29.0,412.0,292.8,213.88
2018,6,25,15,15,139.0,336.0,0.9,28.9,441.5,284.79,206.07
2018,6,25,15,30,204.0,320.0,0.9,28.8,471.0,275.35,196.34
2018,6,25,15,45,385.5,255.0,0.9,28.65,518.5,232.03,156.62
2018,6,25,16,0,567.0,190.0,0.9,28.5,566.0,181.7,113.35
2018,6,25,16,15,591.5,167.5,0.85,28.3,534.5,129.01,82.87
2018,6,25,16,30,616.0,145.0,0.8,28.1,503.0,94.23,72.51
2018,6,25,16,45,599.5,136.5,0.7,27.85,459.0,91.27,70.47
2018,6,25,17,0,583.0,128.0,0.6,27.6,415.0,88.02,68.1
2018,6,25,17,15,487.0,130.0,0.55,27.35,351.5,89.78,69.88
2018,6,25,17,30,391.0,132.0,0.5,27.1,288.0,91.41,71.52
2018,6,25,17,45,236.0,122.0,0.45,26.8,212.5,87.91,68.86
2018,6,25,18,0,81.0,112.0,0.4,26.5,137.0,82.8,64.75
2018,6,25,18,15,42.5,90.0,0.4,26.5,103.0,69.24,53.29
2018,6,25,18,30,4.0,68.0,0.4,26.5,69.0,53.99,40.19
2018,6,25,18,45,2.0,50.5,0.35,25.8,51.0,40.44,28.43
2018,6,25,19,0,0.0,33.0,0.3,25.1,33.0,26.81,16.31
2018,6,25,19,15,1.5,20.0,0.3,24.8,20.0,16.4,3.1
2018,6,25,19,30,3.0,7.0,0.3,24.5,7.0,5.97,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.2,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.28,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.46,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.51,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,6.56,0.0
2018,6,26,6,15,0.0,15.0,1.0,21.45,15.0,12.33,4.66
2018,6,26,6,30,0.0,22.0,1.0,21.6,22.0,18.12,9.56
2018,6,26,6,45,0.0,41.5,1.0,21.8,41.5,34.28,23.08
2018,6,26,7,0,0.0,61.0,1.0,22.0,61.0,50.52,36.49
2018,6,26,7,15,0.0,68.5,1.05,22.2,68.5,56.79,41.5
2018,6,26,7,30,0.0,76.0,1.1,22.4,76.0,63.06,46.46
2018,6,26,7,45,0.0,102.0,1.1,22.55,102.0,85.72,64.66
2018,6,26,8,0,0.0,128.0,1.1,22.7,128.0,108.87,82.95
2018,6,26,8,15,0.5,108.5,1.15,23.0,109.0,91.43,68.61
2018,6,26,8,30,1.0,89.0,1.2,23.3,90.0,74.89,55.12
2018,6,26,8,45,4.5,137.5,1.2,23.6,141.0,120.31,91.12
2018,6,26,9,0,8.0,186.0,1.2,23.9,192.0,166.89,127.15
2018,6,26,9,15,5.0,155.0,1.25,24.2,159.0,136.16,102.63
2018,6,26,9,30,2.0,124.0,1.3,24.5,126.0,106.2,78.88
2018,6,26,9,45,1.0,100.0,1.35,24.8,101.0,84.64,61.74
2018,6,26,10,0,0.0,76.0,1.4,25.1,76.0,63.47,44.88
2018,6,26,10,15,0.0,89.5,1.5,25.35,89.5,74.92,53.79
2018,6,26,10,30,0.0,103.0,1.6,25.6,103.0,86.5,62.7
2018,6,26,10,45,0.5,114.5,1.65,25.85,115.0,96.85,70.63
2018,6,26,11,0,1.0,126.0,1.7,26.1,127.0,107.18,78.5
2018,6,26,11,15,2.5,137.5,1.75,26.25,140.0,118.39,87.09
2018,6,26,11,30,4.0,149.0,1.8,26.4,153.0,129.51,95.57
2018,6,26,11,45,5.0,156.0,1.85,26.55,161.0,136.2,100.61
2018,6,26,12,0,6.0,163.0,1.9,26.7,169.0,142.76,105.55
2018,6,26,12,15,3.5,135.5,1.9,26.65,139.0,117.0,85.72
2018,6,26,12,30,1.0,108.0,1.9,26.6,109.0,91.54,66.05
2018,6,26,12,45,1.0,106.5,1.95,26.6,107.5,90.14,65.01
2018,6,26,13,0,1.0,105.0,2.0,26.6,106.0,88.74,63.95
2018,6,26,13,15,1.5,104.0,1.95,26.45,105.5,88.12,63.55
2018,6,26,13,30,2.0,103.0,1.9,26.3,105.0,87.45,63.12
2018,6,26,13,45,1.5,111.5,1.9,26.15,113.0,94.01,68.29
2018,6,26,14,0,1.0,120.0,1.9,26.0,121.0,100.56,73.47
2018,6,26,14,15,0.5,106.0,1.85,25.75,106.5,88.63,64.31
2018,6,26,14,30,0.0,92.0,1.8,25.5,92.0,76.8,55.22
2018,6,26,14,45,0.5,104.0,1.75,25.2,104.5,86.8,63.25
2018,6,26,15,0,1.0,116.0,1.7,24.9,117.0,96.61,71.12
2018,6,26,15,15,0.5,98.0,1.65,24.65,98.5,81.78,59.63
2018,6,26,15,30,0.0,80.0,1.6,24.4,80.0,66.66,47.86
2018,6,26,15,45,0.0,78.5,1.6,24.15,78.5,65.35,47.01
2018,6,26,16,0,0.0,77.0,1.6,23.9,77.0,64.05,46.16
2018,6,26,16,15,0.0,58.5,1.6,23.65,58.5,48.57,33.86
2018,6,26,16,30,0.0,40.0,1.6,23.4,40.0,33.14,22.66
2018,6,26,16,45,0.0,43.0,1.65,23.15,43.0,35.61,24.89
2018,6,26,17,0,0.0,46.0,1.7,22.9,46.0,38.08,27.14
2018,6,26,17,15,88.5,54.5,1.65,22.7,90.0,40.35,29.22
2018,6,26,17,30,177.0,63.0,1.6,22.5,134.0,43.45,32.03
2018,6,26,17,45,115.0,70.5,1.6,22.25,114.0,52.58,40.05
2018,6,26,18,0,53.0,78.0,1.6,22.0,94.0,62.6,48.79
2018,6,26,18,15,32.5,72.0,1.6,22.0,81.5,57.34,44.17
2018,6,26,18,30,12.0,66.0,1.6,22.0,69.0,52.66,39.88
2018,6,26,18,45,6.0,46.0,1.45,21.6,47.5,37.27,26.26
2018,6,26,19,0,0.0,26.0,1.3,21.2,26.0,21.48,12.19
2018,6,26,19,15,1.0,16.0,1.25,21.1,16.0,13.2,1.56
2018,6,26,19,30,2.0,6.0,1.2,21.0,6.0,5.12,0.0
2018,6,26,19,45,1.0,3.0,1.2,20.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.0,0.45,20.15,4.0,3.41,0.0
2018,6,27,5,30,0.0,8.0,0.6,20.5,8.0,6.57,0.0
2018,6,27,5,45,4.5,18.0,0.7,20.85,18.5,16.34,7.39
2018,6,27,6,0,9.0,28.0,0.8,21.2,29.0,27.23,16.75
2018,6,27,6,15,29.5,55.0,0.85,21.65,62.0,63.41,46.96
2018,6,27,6,30,50.0,82.0,0.9,22.1,95.0,102.41,79.42
2018,6,27,6,45,69.5,105.0,0.9,22.5,127.5,138.39,108.98
2018,6,27,7,0,89.0,128.0,0.9,22.9,160.0,186.62,147.7
2018,6,27,7,15,83.0,143.5,0.9,23.25,177.0,190.38,150.13
2018,6,27,7,30,77.0,159.0,0.9,23.6,194.0,204.05,160.24
2018,6,27,7,45,65.5,185.0,0.9,23.9,217.0,224.2,174.91
2018,6,27,8,0,54.0,211.0,0.9,24.2,240.0,243.13,188.26
2018,6,27,8,15,94.0,244.0,0.9,24.5,300.5,309.83,238.9
2018,6,27,8,30,134.0,277.0,0.9,24.8,361.0,394.76,301.09
2018,6,27,8,45,111.0,286.0,0.9,25.15,359.0,385.81,292.13
2018,6,27,9,0,88.0,295.0,0.9,25.5,357.0,358.2,270.42
2018,6,27,9,15,47.0,230.0,0.95,25.85,263.5,255.14,192.91
2018,6,27,9,30,6.0,165.0,1.0,26.2,170.0,145.87,108.74
2018,6,27,9,45,9.0,192.5,1.1,26.5,200.0,172.99,129.58
2018,6,27,10,0,12.0,220.0,1.2,26.8,230.0,200.17,149.82
2018,6,27,10,15,20.0,275.5,1.25,27.0,293.0,257.31,192.28
2018,6,27,10,30,28.0,331.0,1.3,27.2,356.0,330.4,245.33
2018,6,27,10,45,42.5,345.0,1.35,27.45,384.0,355.45,263.09
2018,6,27,11,0,57.0,359.0,1.4,27.7,412.0,379.85,280.48
2018,6,27,11,15,45.5,371.5,1.45,27.8,414.0,377.87,278.22
2018,6,27,11,30,34.0,384.0,1.5,27.9,416.0,375.63,275.98
2018,6,27,11,45,37.0,393.5,1.5,28.05,429.0,383.4,281.26
2018,6,27,12,0,40.0,403.0,1.5,28.2,442.0,390.47,286.0
2018,6,27,12,15,161.5,406.0,1.5,28.15,563.5,500.25,366.25
2018,6,27,12,30,283.0,409.0,1.5,28.1,685.0,597.29,434.39
2018,6,27,12,45,296.5,429.0,1.55,28.1,716.5,607.89,440.69
2018,6,27,13,0,310.0,449.0,1.6,28.1,748.0,615.6,445.65
2018,6,27,13,15,331.0,433.0,1.55,28.0,748.5,597.05,432.87
2018,6,27,13,30,352.0,417.0,1.5,27.9,749.0,576.38,418.55
2018,6,27,13,45,468.0,343.5,1.45,27.8,774.5,567.7,413.39
2018,6,27,14,0,584.0,270.0,1.4,27.7,800.0,546.11,398.05
2018,6,27,14,15,512.5,283.0,1.35,27.7,738.0,485.67,353.49
2018,6,27,14,30,441.0,296.0,1.3,27.7,676.0,428.55,311.22
2018,6,27,14,45,400.0,297.5,1.3,27.7,632.0,382.19,276.34
2018,6,27,15,0,359.0,299.0,1.3,27.7,588.0,344.78,247.68
2018,6,27,15,15,327.0,302.5,1.35,27.7,556.0,311.08,221.73
2018,6,27,15,30,295.0,306.0,1.4,27.7,524.0,280.21,198.29
2018,6,27,15,45,268.5,292.5,1.4,27.7,482.0,243.0,170.82
2018,6,27,16,0,242.0,279.0,1.4,27.7,440.0,208.99,147.38
2018,6,27,16,15,161.5,254.5,1.4,27.55,358.5,179.33,131.32
2018,6,27,16,30,81.0,230.0,1.4,27.4,277.0,164.06,129.52
2018,6,27,16,45,95.5,203.0,1.4,27.3,253.5,147.71,116.8
2018,6,27,17,0,110.0,176.0,1.4,27.2,230.0,124.87,98.62
2018,6,27,17,15,126.5,155.5,1.3,26.9,211.0,112.46,88.87
2018,6,27,17,30,143.0,135.0,1.2,26.6,192.0,99.56,78.54
2018,6,27,17,45,196.0,121.5,1.1,26.3,188.0,87.18,68.49
2018,6,27,18,0,249.0,108.0,1.0,26.0,184.0,79.06,61.83
2018,6,27,18,15,184.0,91.0,1.0,26.0,141.5,67.26,51.79
2018,6,27,18,30,119.0,74.0,1.0,26.0,99.0,56.64,42.53
2018,6,27,18,45,145.5,56.0,0.85,25.0,78.5,42.7,30.42
2018,6,27,19,0,172.0,38.0,0.7,24.0,58.0,29.07,18.24
2018,6,27,19,15,105.0,24.0,0.7,23.85,34.5,18.55,4.44
2018,6,27,19,30,38.0,10.0,0.7,23.7,11.0,8.54,0.0
2018,6,27,19,45,19.0,5.0,0.75,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.05,21.0,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.2,21.45,20.5,34.07,0.0
2018,6,28,5,30,190.0,26.0,1.3,21.8,39.0,92.36,42.73
2018,6,28,5,45,211.0,39.0,1.4,22.15,64.5,128.72,91.71
2018,6,28,6,0,232.0,52.0,1.5,22.5,90.0,163.2,123.6
2018,6,28,6,15,283.0,63.5,1.55,22.95,126.0,211.63,165.08
2018,6,28,6,30,334.0,75.0,1.6,23.4,162.0,265.22,209.85
2018,6,28,6,45,426.5,81.0,1.6,23.85,217.0,340.02,270.12
2018,6,28,7,0,519.0,87.0,1.6,24.3,272.0,430.49,340.34
2018,6,28,7,15,600.5,85.0,1.65,24.9,331.0,505.8,397.0
2018,6,28,7,30,682.0,83.0,1.7,25.5,390.0,586.09,455.49
2018,6,28,7,45,630.5,111.0,1.75,26.1,421.0,608.66,468.85
2018,6,28,8,0,579.0,139.0,1.8,26.7,452.0,623.53,476.56
2018,6,28,8,15,601.0,147.5,1.8,27.2,499.0,670.58,507.78
2018,6,28,8,30,623.0,156.0,1.8,27.7,546.0,716.71,537.3
2018,6,28,8,45,582.0,187.5,1.75,28.2,573.0,730.74,542.62
2018,6,28,9,0,541.0,219.0,1.7,28.7,600.0,732.99,540.3
2018,6,28,9,15,452.0,270.0,1.7,29.0,601.0,714.44,523.55
2018,6,28,9,30,363.0,321.0,1.7,29.3,602.0,672.66,491.68
2018,6,28,9,45,295.5,356.0,1.65,29.6,592.0,647.39,471.17
2018,6,28,10,0,228.0,391.0,1.6,29.9,582.0,601.15,436.62
2018,6,28,10,15,161.5,404.0,1.55,30.1,541.5,548.85,398.22
2018,6,28,10,30,95.0,417.0,1.5,30.3,501.0,478.24,347.04
2018,6,28,10,45,171.5,430.5,1.5,30.45,587.5,576.65,416.2
2018,6,28,11,0,248.0,444.0,1.5,30.6,674.0,670.73,479.15
2018,6,28,11,15,300.5,438.0,1.45,30.7,721.5,705.33,501.33
2018,6,28,11,30,353.0,432.0,1.4,30.8,769.0,737.08,521.78
2018,6,28,11,45,324.5,449.0,1.4,30.9,761.0,714.03,505.11
2018,6,28,12,0,296.0,466.0,1.4,31.0,753.0,689.87,488.23
2018,6,28,12,15,323.0,455.0,1.35,31.0,769.0,687.39,486.78
2018,6,28,12,30,350.0,444.0,1.3,31.0,785.0,682.29,483.35
2018,6,28,12,45,322.0,453.0,1.3,31.0,765.5,648.3,460.14
2018,6,28,13,0,294.0,462.0,1.3,31.0,746.0,614.73,437.31
2018,6,28,13,15,314.5,447.0,1.25,31.0,747.0,597.05,425.49
2018,6,28,13,30,335.0,432.0,1.2,31.0,748.0,577.29,411.89
2018,6,28,13,45,384.5,402.5,1.2,31.0,757.5,562.14,401.73
2018,6,28,14,0,434.0,373.0,1.2,31.0,767.0,540.44,386.46
2018,6,28,14,15,515.0,312.5,1.15,30.9,766.5,509.08,363.88
2018,6,28,14,30,596.0,252.0,1.1,30.8,766.0,467.2,332.6
2018,6,28,14,45,432.5,296.5,1.05,30.75,662.0,395.27,280.81
2018,6,28,15,0,269.0,341.0,1.0,30.7,558.0,341.79,243.4
2018,6,28,15,15,257.5,339.0,0.95,30.6,538.5,314.66,222.78
2018,6,28,15,30,246.0,337.0,0.9,30.5,519.0,288.26,202.74
2018,6,28,15,45,213.0,317.5,0.9,30.45,468.5,257.24,180.94
2018,6,28,16,0,180.0,298.0,0.9,30.4,418.0,222.25,157.48
2018,6,28,16,15,273.5,256.0,0.85,30.3,423.0,176.37,124.56
2018,6,28,16,30,367.0,214.0,0.8,30.2,428.0,141.69,109.9
2018,6,28,16,45,395.0,190.0,0.75,30.15,401.5,122.01,94.56
2018,6,28,17,0,423.0,166.0,0.7,30.1,375.0,109.94,85.17
2018,6,28,17,15,354.0,157.5,0.65,29.75,319.0,110.82,86.33
2018,6,28,17,30,285.0,149.0,0.6,29.4,263.0,105.09,82.04
2018,6,28,17,45,211.0,132.5,0.55,29.1,210.5,94.24,73.41
2018,6,28,18,0,137.0,116.0,0.5,28.8,158.0,85.75,66.57
2018,6,28,18,15,116.0,95.5,0.5,28.8,126.5,71.6,54.73
2018,6,28,18,30,95.0,75.0,0.5,28.8,95.0,57.14,42.4
2018,6,28,18,45,71.0,56.5,0.55,27.9,69.0,43.65,30.81
2018,6,28,19,0,47.0,38.0,0.6,27.0,43.0,29.93,18.67
2018,6,28,19,15,30.5,23.5,0.6,26.7,26.0,18.77,4.48
2018,6,28,19,30,14.0,9.0,0.6,26.4,9.0,7.68,0.0
2018,6,28,19,45,7.0,4.5,0.65,26.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.2,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.2,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.3,20.5,20.5,35.44,0.0
2018,6,29,5,30,206.0,25.0,1.4,20.9,39.0,95.84,42.81
2018,6,29,5,45,305.5,35.5,1.45,21.35,75.5,158.2,112.89
2018,6,29,6,0,405.0,46.0,1.5,21.8,112.0,227.24,172.29
2018,6,29,6,15,468.0,54.5,1.5,22.55,156.0,288.48,224.53
2018,6,29,6,30,531.0,63.0,1.5,23.3,200.0,355.58,279.78
2018,6,29,6,45,519.5,78.0,1.55,24.05,236.5,394.11,311.08
2018,6,29,7,0,508.0,93.0,1.6,24.8,273.0,430.09,338.84
2018,6,29,7,15,516.0,108.5,1.6,25.5,316.0,476.61,373.06
2018,6,29,7,30,524.0,124.0,1.6,26.2,359.0,515.04,400.09
2018,6,29,7,45,603.0,118.0,1.65,26.9,419.5,596.13,458.02
2018,6,29,8,0,682.0,112.0,1.7,27.6,480.0,673.21,510.87
2018,6,29,8,15,740.0,104.5,1.6,28.15,538.0,731.32,546.75
2018,6,29,8,30,798.0,97.0,1.5,28.7,596.0,793.9,584.5
2018,6,29,8,45,813.5,100.0,1.4,29.2,641.0,831.96,605.0
2018,6,29,9,0,829.0,103.0,1.3,29.7,686.0,858.47,617.75
2018,6,29,9,15,837.5,107.0,1.15,30.1,726.0,885.83,630.39
2018,6,29,9,30,846.0,111.0,1.0,30.5,766.0,910.08,640.59
2018,6,29,9,45,845.5,118.5,0.9,30.9,799.0,926.21,646.31
2018,6,29,10,0,845.0,126.0,0.8,31.3,832.0,938.6,649.72
2018,6,29,10,15,840.5,135.0,0.75,31.6,859.0,944.85,650.64
2018,6,29,10,30,836.0,144.0,0.7,31.9,886.0,947.2,649.37
2018,6,29,10,45,701.0,233.5,0.65,32.2,867.0,922.87,632.3
2018,6,29,11,0,566.0,323.0,0.6,32.5,848.0,868.55,593.82
2018,6,29,11,15,506.5,363.0,0.65,32.65,839.0,839.0,574.81
2018,6,29,11,30,447.0,403.0,0.7,32.8,830.0,806.71,553.67
2018,6,29,11,45,451.5,409.5,0.7,33.0,844.5,800.9,549.58
2018,6,29,12,0,456.0,416.0,0.7,33.2,859.0,792.41,543.53
2018,6,29,12,15,419.5,426.5,0.75,33.3,834.5,749.97,516.68
2018,6,29,12,30,383.0,437.0,0.8,33.4,810.0,703.64,487.44
2018,6,29,12,45,388.0,430.0,0.85,33.5,806.0,681.05,473.7
2018,6,29,13,0,393.0,423.0,0.9,33.6,802.0,657.01,458.51
2018,6,29,13,15,373.0,424.0,0.95,33.6,780.0,620.38,434.66
2018,6,29,13,30,353.0,425.0,1.0,33.6,758.0,584.24,410.83
2018,6,29,13,45,377.0,405.5,1.05,33.55,754.0,560.32,395.31
2018,6,29,14,0,401.0,386.0,1.1,33.5,750.0,531.65,375.91
2018,6,29,14,15,448.5,354.5,1.1,33.4,750.5,505.49,357.34
2018,6,29,14,30,496.0,323.0,1.1,33.3,751.0,474.25,334.23
2018,6,29,14,45,506.0,303.5,1.15,33.2,725.5,430.74,302.01
2018,6,29,15,0,516.0,284.0,1.2,33.1,700.0,385.82,267.78
2018,6,29,15,15,526.0,262.5,1.25,32.95,668.5,338.24,230.75
2018,6,29,15,30,536.0,241.0,1.3,32.8,637.0,289.47,192.34
2018,6,29,15,45,587.0,205.0,1.35,32.6,615.0,236.53,149.85
2018,6,29,16,0,638.0,169.0,1.4,32.4,593.0,177.9,105.98
2018,6,29,16,15,655.5,151.0,1.4,32.1,559.0,123.81,75.38
2018,6,29,16,30,673.0,133.0,1.4,31.8,525.0,87.25,65.84
2018,6,29,16,45,646.5,128.0,1.4,31.55,477.0,86.15,65.3
2018,6,29,17,0,620.0,123.0,1.4,31.3,429.0,84.95,64.63
2018,6,29,17,15,580.5,117.0,1.3,30.85,378.5,82.75,63.17
2018,6,29,17,30,541.0,111.0,1.2,30.4,328.0,80.46,61.61
2018,6,29,17,45,500.0,101.5,1.15,29.95,280.0,73.5,56.11
2018,6,29,18,0,459.0,92.0,1.1,29.5,232.0,67.49,51.29
2018,6,29,18,15,401.5,81.5,1.1,29.5,187.5,60.45,45.34
2018,6,29,18,30,344.0,71.0,1.1,29.5,143.0,53.23,39.05
2018,6,29,18,45,265.5,57.0,0.9,27.9,103.5,43.16,30.4
2018,6,29,19,0,187.0,43.0,0.7,26.3,64.0,32.88,21.12
2018,6,29,19,15,108.5,26.5,0.7,25.95,37.5,20.7,5.57
2018,6,29,19,30,30.0,10.0,0.7,25.6,11.0,8.54,0.0
2018,6,29,19,45,15.0,5.0,0.7,25.3,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.7,21.65,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.8,22.15,14.5,16.91,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,42.01,15.36
2018,6,30,5,45,92.0,40.5,0.95,23.0,53.0,83.31,58.16
2018,6,30,6,0,130.0,57.0,1.0,23.4,78.0,120.71,90.42
2018,6,30,6,15,185.5,74.0,0.95,24.1,115.5,170.56,131.85
2018,6,30,6,30,241.0,91.0,0.9,24.8,153.0,226.06,177.1
2018,6,30,6,45,327.5,102.5,0.8,25.5,206.5,309.5,242.57
2018,6,30,7,0,414.0,114.0,0.7,26.2,260.0,390.39,303.59
2018,6,30,7,15,473.5,120.0,0.65,26.85,312.5,454.92,350.36
2018,6,30,7,30,533.0,126.0,0.6,27.5,365.0,523.41,398.18
2018,6,30,7,45,594.0,125.5,0.55,28.2,421.5,597.5,447.76
2018,6,30,8,0,655.0,125.0,0.5,28.9,478.0,666.9,492.15
2018,6,30,8,15,678.5,130.0,0.5,29.35,525.5,714.01,520.51
2018,6,30,8,30,702.0,135.0,0.5,29.8,573.0,760.07,547.37
2018,6,30,8,45,686.5,152.0,0.5,30.25,607.0,784.23,559.72
2018,6,30,9,0,671.0,169.0,0.5,30.7,641.0,804.45,569.75
2018,6,30,9,15,602.5,214.0,0.5,31.0,656.5,800.79,564.05
2018,6,30,9,30,534.0,259.0,0.5,31.3,672.0,785.42,550.9
2018,6,30,9,45,494.0,290.0,0.5,31.65,686.0,784.01,547.22
2018,6,30,10,0,454.0,321.0,0.5,32.0,700.0,778.59,540.94
2018,6,30,10,15,430.5,345.0,0.55,32.25,715.0,778.58,539.59
2018,6,30,10,30,407.0,369.0,0.6,32.5,730.0,775.63,536.42
2018,6,30,10,45,418.5,378.5,0.6,32.8,758.0,789.82,544.01
2018,6,30,11,0,430.0,388.0,0.6,33.1,786.0,801.43,549.78
2018,6,30,11,15,454.5,392.5,0.6,33.3,820.0,817.88,559.07
2018,6,30,11,30,479.0,397.0,0.6,33.5,854.0,831.16,566.33
2018,6,30,11,45,456.5,407.5,0.6,33.7,846.5,804.18,548.31
2018,6,30,12,0,434.0,418.0,0.6,33.9,839.0,775.48,529.7
2018,6,30,12,15,426.5,421.5,0.6,34.0,836.0,752.32,515.0
2018,6,30,12,30,419.0,425.0,0.6,34.1,833.0,727.56,499.15
2018,6,30,12,45,422.0,421.5,0.65,34.25,830.5,704.15,484.82
2018,6,30,13,0,425.0,418.0,0.7,34.4,828.0,679.18,469.22
2018,6,30,13,15,498.5,367.0,0.7,34.45,841.5,665.85,461.76
2018,6,30,13,30,572.0,316.0,0.7,34.5,855.0,645.83,449.31
2018,6,30,13,45,647.0,264.0,0.7,34.5,861.5,616.65,430.38
2018,6,30,14,0,722.0,212.0,0.7,34.5,868.0,582.72,407.27
2018,6,30,14,15,679.0,229.0,0.7,34.45,831.0,531.51,370.98
2018,6,30,14,30,636.0,246.0,0.7,34.4,794.0,482.79,335.77
2018,6,30,14,45,700.5,201.5,0.7,34.35,783.5,436.94,300.94
2018,6,30,15,0,765.0,157.0,0.7,34.3,773.0,387.86,261.76
2018,6,30,15,15,750.0,153.5,0.7,34.15,733.5,333.45,219.0
2018,6,30,15,30,735.0,150.0,0.7,34.0,694.0,274.02,172.47
2018,6,30,15,45,739.5,138.0,0.7,33.85,657.5,225.06,133.95
2018,6,30,16,0,744.0,126.0,0.7,33.7,621.0,169.26,94.41
2018,6,30,16,15,722.0,123.5,0.75,33.5,575.0,110.37,62.76
2018,6,30,16,30,700.0,121.0,0.8,33.3,529.0,80.0,59.52
2018,6,30,16,45,671.5,117.0,0.8,33.15,480.0,79.19,59.17
2018,6,30,17,0,643.0,113.0,0.8,33.0,431.0,78.31,58.71
2018,6,30,17,15,586.0,111.5,0.75,32.5,376.5,78.81,59.46
2018,6,30,17,30,529.0,110.0,0.7,32.0,322.0,79.55,60.39
2018,6,30,17,45,494.5,99.5,0.7,31.5,276.0,72.09,54.54
2018,6,30,18,0,460.0,89.0,0.7,31.0,230.0,65.42,49.21
2018,6,30,18,15,397.5,79.0,0.7,31.0,184.5,58.65,43.53
2018,6,30,18,30,335.0,69.0,0.7,31.0,139.0,51.73,37.53
2018,6,30,18,45,267.0,55.5,0.65,29.45,102.0,42.06,29.28
2018,6,30,19,0,199.0,42.0,0.6,27.9,65.0,32.17,20.39
2018,6,30,19,15,118.5,26.5,0.6,27.55,38.5,20.49,5.36
2018,6,30,19,30,38.0,11.0,0.6,27.2,12.0,9.39,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.85,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,56.5,13.0,0.45,23.6,16.5,23.43,0.0
2018,7,1,5,30,108.0,25.0,0.5,24.0,32.0,67.59,25.82
2018,7,1,5,45,207.5,39.0,0.5,24.4,67.0,127.51,89.3
2018,7,1,6,0,307.0,53.0,0.5,24.8,102.0,193.52,144.26
2018,7,1,6,15,381.5,63.0,0.45,25.5,146.0,254.71,194.52
2018,7,1,6,30,456.0,73.0,0.4,26.2,190.0,328.16,252.56
2018,7,1,6,45,508.5,80.0,0.35,26.9,237.5,389.79,299.59
2018,7,1,7,0,561.0,87.0,0.3,27.6,285.0,455.18,347.26
2018,7,1,7,15,598.5,93.0,0.3,28.15,334.0,513.12,388.09
2018,7,1,7,30,636.0,99.0,0.3,28.7,383.0,572.56,428.39
2018,7,1,7,45,664.5,103.5,0.35,29.25,432.0,624.82,462.87
2018,7,1,8,0,693.0,108.0,0.4,29.8,481.0,677.04,495.94
2018,7,1,8,15,713.5,112.5,0.5,30.15,527.5,722.42,524.27
2018,7,1,8,30,734.0,117.0,0.6,30.5,574.0,762.69,548.99
2018,7,1,8,45,750.5,120.0,0.65,30.85,618.0,799.98,570.81
2018,7,1,9,0,767.0,123.0,0.7,31.2,662.0,835.11,591.05
2018,7,1,9,15,778.5,126.5,0.75,31.45,701.5,863.83,607.38
2018,7,1,9,30,790.0,130.0,0.8,31.7,741.0,889.72,621.97
2018,7,1,9,45,798.0,133.5,0.85,31.95,775.5,909.3,632.7
2018,7,1,10,0,806.0,137.0,0.9,32.2,810.0,925.6,641.54
2018,7,1,10,15,812.5,140.0,0.95,32.35,839.0,936.55,647.5
2018,7,1,10,30,819.0,143.0,1.0,32.5,868.0,943.98,651.47
2018,7,1,10,45,823.5,144.0,1.05,32.65,890.0,930.85,643.12
2018,7,1,11,0,828.0,145.0,1.1,32.8,912.0,927.19,640.86
2018,7,1,11,15,831.0,146.5,1.1,32.9,928.0,919.08,635.2
2018,7,1,11,30,834.0,148.0,1.1,33.0,944.0,907.49,627.58
2018,7,1,11,45,723.5,215.0,1.15,33.1,910.5,871.37,605.7
2018,7,1,12,0,613.0,282.0,1.2,33.2,877.0,812.69,566.87
2018,7,1,12,15,586.5,296.5,1.2,33.25,866.5,779.57,545.42
2018,7,1,12,30,560.0,311.0,1.2,33.3,856.0,747.87,524.36
2018,7,1,12,45,520.5,326.5,1.2,33.35,831.0,704.39,495.39
2018,7,1,13,0,481.0,342.0,1.2,33.4,806.0,661.2,466.39
2018,7,1,13,15,448.0,357.5,1.2,33.35,785.0,623.42,440.83
2018,7,1,13,30,415.0,373.0,1.2,33.3,764.0,586.39,415.42
2018,7,1,13,45,476.5,327.5,1.2,33.3,767.0,563.25,400.21
2018,7,1,14,0,538.0,282.0,1.2,33.3,770.0,534.08,379.95
2018,7,1,14,15,552.5,269.5,1.2,33.2,758.0,496.61,352.87
2018,7,1,14,30,567.0,257.0,1.2,33.1,746.0,459.36,325.02
2018,7,1,14,45,443.0,284.0,1.2,33.0,657.0,392.52,276.98
2018,7,1,15,0,319.0,311.0,1.2,32.9,568.0,340.51,240.11
2018,7,1,15,15,414.0,266.5,1.2,32.75,583.0,308.85,213.24
2018,7,1,15,30,509.0,222.0,1.2,32.6,598.0,271.79,180.73
2018,7,1,15,45,449.0,225.0,1.15,32.45,542.5,227.0,148.36
2018,7,1,16,0,389.0,228.0,1.1,32.3,487.0,188.89,123.66
2018,7,1,16,15,383.0,210.5,1.1,32.1,450.0,148.38,99.94
2018,7,1,16,30,377.0,193.0,1.1,31.9,413.0,120.84,92.73
2018,7,1,16,45,303.0,167.0,1.1,31.7,333.5,114.47,88.06
2018,7,1,17,0,229.0,141.0,1.1,31.5,254.0,98.39,75.43
2018,7,1,17,15,291.0,122.0,1.05,31.1,249.5,82.03,62.47
2018,7,1,17,30,353.0,103.0,1.0,30.7,245.0,71.82,54.38
2018,7,1,17,45,414.5,92.0,0.9,30.3,236.0,66.2,49.96
2018,7,1,18,0,476.0,81.0,0.8,29.9,227.0,61.21,45.95
2018,7,1,18,15,405.5,71.5,0.8,29.9,179.5,53.42,39.38
2018,7,1,18,30,335.0,62.0,0.8,29.9,132.0,46.68,33.53
2018,7,1,18,45,249.5,50.0,0.7,28.65,94.5,37.93,25.97
2018,7,1,19,0,164.0,38.0,0.6,27.4,57.0,29.04,17.91
2018,7,1,19,15,102.0,24.0,0.6,27.15,34.0,18.9,4.48
2018,7,1,19,30,40.0,10.0,0.6,26.9,11.0,8.54,0.0
2018,7,1,19,45,20.0,5.0,0.6,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.6,4.5,5.15,0.0
2018,7,2,5,30,6.0,8.0,0.5,23.9,8.0,8.39,0.0
2018,7,2,5,45,13.5,22.0,0.55,24.2,23.5,23.16,12.32
2018,7,2,6,0,21.0,36.0,0.6,24.5,39.0,40.16,26.77
2018,7,2,6,15,14.5,43.0,0.6,24.9,45.5,44.32,30.72
2018,7,2,6,30,8.0,50.0,0.6,25.3,52.0,45.36,31.78
2018,7,2,6,45,4.5,67.0,0.6,25.65,68.0,58.48,42.51
2018,7,2,7,0,1.0,84.0,0.6,26.0,84.0,71.65,53.01
2018,7,2,7,15,27.0,127.0,0.6,26.5,139.0,136.71,105.19
2018,7,2,7,30,53.0,170.0,0.6,27.0,194.0,199.84,154.13
2018,7,2,7,45,64.0,195.0,0.6,27.45,227.0,234.41,179.72
2018,7,2,8,0,75.0,220.0,0.6,27.9,260.0,269.52,205.27
2018,7,2,8,15,157.0,240.0,0.5,28.4,334.5,372.06,280.79
2018,7,2,8,30,239.0,260.0,0.4,28.9,409.0,481.27,356.72
2018,7,2,8,45,284.5,274.0,0.35,29.4,464.0,540.4,394.94
2018,7,2,9,0,330.0,288.0,0.3,29.9,519.0,600.62,433.14
2018,7,2,9,15,252.0,325.5,0.3,30.2,508.0,573.88,411.07
2018,7,2,9,30,174.0,363.0,0.3,30.5,497.0,524.63,375.16
2018,7,2,9,45,182.5,380.5,0.25,30.75,527.0,549.87,390.95
2018,7,2,10,0,191.0,398.0,0.2,31.0,557.0,574.18,405.12
2018,7,2,10,15,211.0,411.0,0.3,31.2,592.5,603.82,424.59
2018,7,2,10,30,231.0,424.0,0.4,31.4,628.0,632.33,443.23
2018,7,2,10,45,450.0,329.0,0.45,31.6,740.5,774.2,538.09
2018,7,2,11,0,669.0,234.0,0.5,31.8,853.0,885.72,609.56
2018,7,2,11,15,746.5,192.5,0.55,31.85,895.0,897.6,615.89
2018,7,2,11,30,824.0,151.0,0.6,31.9,937.0,901.62,618.59
2018,7,2,11,45,703.0,221.0,0.6,31.95,896.0,859.31,592.31
2018,7,2,12,0,582.0,291.0,0.6,32.0,855.0,793.99,549.2
2018,7,2,12,15,399.5,340.5,0.6,32.0,728.0,661.94,462.94
2018,7,2,12,30,217.0,390.0,0.6,32.0,601.0,529.05,373.6
2018,7,2,12,45,176.5,421.5,0.6,32.0,592.5,505.33,357.72
2018,7,2,13,0,136.0,453.0,0.6,32.0,584.0,488.54,345.43
2018,7,2,13,15,206.0,448.0,0.6,32.0,643.5,521.84,368.78
2018,7,2,13,30,276.0,443.0,0.6,32.0,703.0,548.71,386.77
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,516.33,364.51
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,484.01,342.49
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,410.23,291.88
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,341.4,244.36
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,315.18,226.02
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,290.39,208.33
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,272.49,194.68
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,252.35,178.99
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,230.56,159.3
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,206.75,139.18
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,144.25,94.03
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,84.97,63.93
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,81.72,61.67
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,78.14,59.0
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,75.39,57.06
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,72.47,54.95
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,68.52,51.91
