Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,64.43,48.65
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,56.36,41.86
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,49.74,36.11
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,40.32,27.94
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,30.7,19.22
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,19.75,4.83
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,9.39,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,24.57,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,70.01,22.5
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,127.14,88.58
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,187.99,140.34
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,246.75,189.34
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,312.33,242.38
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,376.76,292.74
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,440.79,340.9
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,498.5,382.76
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,557.69,424.17
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,609.01,458.7
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,660.19,492.13
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,706.06,520.73
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,750.7,547.53
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,788.5,569.96
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,824.19,590.81
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,854.77,607.89
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,876.6,619.35
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,898.36,631.53
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,917.01,641.8
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,885.73,620.38
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,840.83,589.05
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,851.07,595.05
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,858.16,598.55
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,875.56,609.68
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,880.16,611.61
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,883.93,613.11
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,883.07,611.84
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,858.22,596.09
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,830.39,578.69
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,791.03,553.65
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,750.19,526.45
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,713.66,502.56
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,674.51,476.27
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,627.96,443.87
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,580.83,410.34
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,537.64,378.96
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,491.4,344.17
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,439.32,304.11
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,387.11,262.87
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,333.55,219.98
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,280.64,177.45
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,221.24,131.69
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,169.17,95.27
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,118.05,68.46
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,86.49,64.44
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,85.67,64.15
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,84.78,63.76
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,82.63,62.37
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,80.37,60.86
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,74.35,56.22
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,69.36,52.29
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,61.7,45.89
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,53.83,39.11
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,42.7,29.7
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,31.31,19.63
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,19.24,4.41
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,6.83,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,23.24,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,66.75,18.93
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,124.88,87.09
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,186.81,139.73
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,247.11,190.09
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,314.96,245.22
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,376.29,293.53
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,436.25,339.06
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,501.39,387.48
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,569.49,436.44
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,622.9,473.41
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,676.47,509.18
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,710.94,530.29
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,742.28,549.15
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,737.82,542.81
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,718.15,525.8
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,796.13,578.44
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,867.68,623.27
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,895.7,639.07
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,928.24,658.07
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,909.96,644.55
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,895.88,634.32
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,880.59,622.67
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,861.46,608.18
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,828.72,584.69
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,796.83,561.78
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,788.17,555.8
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,776.55,547.71
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,724.48,511.83
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,672.78,476.21
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,708.82,502.71
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,732.51,519.7
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,707.1,502.61
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,674.46,480.62
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,629.61,448.69
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,582.15,414.49
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,528.78,375.88
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,477.58,338.0
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,434.14,303.99
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,385.04,264.25
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,329.32,221.68
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,282.44,186.52
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,234.62,150.12
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,188.05,117.61
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,135.14,84.53
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,91.92,69.37
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,89.16,67.54
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,86.13,65.41
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,82.99,63.2
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,79.66,60.79
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,73.43,55.92
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,68.1,51.67
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,60.38,45.16
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,52.45,38.29
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,42.32,29.6
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,32.41,20.62
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,19.93,4.66
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,7.68,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,20.84,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,62.56,14.63
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,121.58,84.09
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,184.49,137.19
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,240.52,184.12
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,303.0,234.99
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,334.65,260.57
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,364.53,283.54
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,374.48,290.04
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,362.96,280.17
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,371.32,284.47
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,359.04,273.26
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,373.12,281.55
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,384.93,287.8
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,465.77,345.53
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,567.11,414.51
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,611.07,442.02
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,654.53,469.18
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,658.88,469.02
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,660.61,467.6
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,670.14,471.74
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,677.96,474.68
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,648.41,452.88
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,602.58,421.21
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,623.66,434.94
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,655.39,454.47
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,622.26,432.02
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,588.54,409.79
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,632.03,439.12
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,677.06,467.65
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,649.82,448.86
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,622.01,430.43
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,615.96,426.87
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,603.99,418.82
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,575.81,399.85
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,542.14,376.85
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,471.15,328.29
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,409.99,286.29
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,364.28,254.4
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,323.91,226.12
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,305.5,207.34
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,267.99,171.77
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,218.84,131.48
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,168.99,93.78
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,117.59,70.2
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,103.63,78.42
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,115.27,88.15
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,124.86,96.22
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,114.52,88.39
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,99.03,76.29
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,87.4,67.15
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,72.37,54.98
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,61.21,45.67
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,49.47,35.69
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,39.87,27.48
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,29.99,18.59
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,19.38,4.16
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,9.39,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,15.01,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,42.4,6.15
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,81.05,55.15
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,119.32,88.6
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,163.23,125.64
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,210.62,164.85
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,263.05,207.05
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,319.45,251.08
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,361.92,282.87
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,404.64,313.88
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,417.79,320.98
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,426.24,324.37
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,432.55,326.91
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,451.99,338.5
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,492.06,364.9
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,549.19,401.97
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,604.69,438.42
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,660.56,474.18
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,693.96,493.94
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,726.16,512.78
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,788.27,552.04
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,832.91,579.6
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,824.31,572.01
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,813.05,563.47
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,733.51,510.78
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,668.38,466.8
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,600.59,421.87
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,524.39,370.68
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,421.47,300.89
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,314.35,226.12
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,224.57,162.3
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,135.79,97.18
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,103.63,73.37
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,71.99,49.54
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,69.45,47.72
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,66.93,45.87
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,63.15,43.08
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,59.32,40.26
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,54.66,36.79
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,50.02,33.31
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,47.47,31.47
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,44.92,29.62
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,39.05,25.16
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,33.19,20.67
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,29.42,17.81
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,25.66,15.82
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,22.33,13.13
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,19.0,10.42
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,16.09,8.03
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,13.19,5.62
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,11.11,3.89
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,9.05,2.14
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,7.39,0.71
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,5.75,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,4.92,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,4.1,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,2.87,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.71,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,5.12,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,9.88,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,22.04,11.55
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,35.02,23.0
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,51.03,36.67
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,67.01,50.23
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,86.76,66.78
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,106.97,83.5
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,104.24,80.97
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,101.71,78.55
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,69.03,51.46
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,38.93,26.49
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,78.9,59.11
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,121.25,93.0
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,175.96,136.13
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,231.8,179.23
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,278.79,214.67
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,311.29,238.58
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,360.68,275.05
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,409.81,310.61
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,438.44,330.67
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,466.46,350.15
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,479.2,358.3
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,491.21,365.97
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,545.29,404.28
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,581.46,429.33
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,649.44,477.36
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,700.32,512.56
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,735.41,537.24
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,758.41,553.45
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,757.26,553.87
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,752.81,551.67
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,721.37,529.35
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,683.43,502.31
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,643.87,473.64
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,600.19,441.16
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,550.1,402.95
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,498.99,362.95
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,448.21,321.89
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,397.95,279.58
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,342.3,232.87
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,280.47,181.35
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,224.24,135.6
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,169.36,95.36
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,119.03,70.78
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,100.44,78.15
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,99.64,77.87
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,97.26,76.27
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,92.88,73.01
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,88.31,69.54
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,79.87,62.73
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,71.09,55.47
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,60.72,46.55
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,49.91,37.07
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,39.61,28.02
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,29.02,18.31
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,18.86,3.61
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,8.54,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,27.79,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,79.61,6.44
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,148.4,105.04
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,223.4,171.78
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,290.11,230.24
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,364.29,293.39
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,430.56,348.45
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,500.88,404.68
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,558.67,448.93
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,619.95,494.1
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,674.84,531.9
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,729.37,567.85
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,775.55,597.09
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,812.31,619.23
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,851.51,642.76
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,888.33,664.28
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,918.38,680.69
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,945.35,694.91
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,965.59,704.64
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,982.33,712.11
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,992.06,715.97
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,997.99,717.58
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,998.64,715.43
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,995.36,710.97
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,986.24,703.27
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,973.27,693.34
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,955.14,680.87
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,933.38,666.23
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,906.81,648.35
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,876.95,628.45
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,842.73,606.23
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,805.58,582.02
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,764.17,554.22
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,720.23,522.91
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,673.3,489.19
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,624.27,453.08
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,571.89,413.71
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,518.03,371.99
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,461.54,326.94
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,404.22,279.96
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,346.43,231.83
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,288.49,183.26
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,229.13,135.11
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,170.44,92.16
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,112.36,60.67
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,72.26,54.54
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,61.65,46.04
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,60.19,45.06
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,58.2,43.68
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,56.15,42.21
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,53.15,39.89
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,50.09,37.44
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,42.95,31.28
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,39.94,28.51
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,33.62,22.97
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,27.2,16.86
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,18.72,3.24
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,10.24,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,32.07,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,90.52,0.7
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,164.59,115.64
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,245.11,187.18
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,312.55,245.8
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,386.99,308.0
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,449.4,358.38
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,517.54,410.59
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,577.48,455.29
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,638.2,498.89
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,692.27,534.52
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,745.68,568.45
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,785.57,592.27
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,830.48,619.1
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,868.15,640.54
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,903.25,660.03
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,932.31,675.51
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,958.03,688.79
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,976.47,696.89
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,991.18,702.7
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,1001.37,705.9
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,1007.74,706.87
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,1008.77,705.49
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,1005.86,701.9
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,997.1,694.41
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,984.43,684.75
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,965.65,671.53
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,943.22,656.25
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,915.58,638.15
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,884.69,618.14
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,850.28,595.97
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,812.94,571.95
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,771.26,545.35
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,727.0,515.27
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,679.39,481.79
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,629.67,446.05
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,576.07,407.25
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,521.1,366.16
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,464.94,322.44
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,407.97,276.85
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,349.1,229.3
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,290.16,181.23
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,230.74,134.12
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,172.15,92.09
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,113.71,60.69
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,72.84,54.24
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,62.62,46.16
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,61.56,45.49
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,59.24,43.88
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,56.85,42.16
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,53.85,39.9
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,50.82,37.51
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,42.94,30.82
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,39.18,27.45
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,33.18,22.17
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,27.15,16.4
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,18.26,2.45
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,9.39,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,26.03,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,74.64,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,138.54,95.35
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,207.0,155.86
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,272.8,211.67
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,346.06,271.71
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,410.2,322.46
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,477.94,373.57
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,537.03,417.36
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,597.49,460.66
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,651.76,497.89
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,702.73,530.63
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,750.5,560.62
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,796.85,589.12
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,836.46,612.2
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,873.8,633.49
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,903.73,649.46
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,920.14,656.7
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,940.92,666.83
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,958.37,674.76
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,963.96,675.52
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,965.65,674.1
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,966.4,672.39
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,963.47,668.56
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,942.17,653.66
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,932.08,645.95
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,925.23,640.2
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,902.47,624.78
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,847.64,589.16
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,772.88,538.26
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,776.28,542.47
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,765.47,536.59
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,741.69,520.72
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,707.75,497.97
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,661.69,466.27
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,613.71,432.48
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,563.18,395.97
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,511.41,357.4
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,456.77,315.38
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,401.48,271.69
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,345.22,226.6
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,289.11,181.26
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,225.14,131.45
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,168.48,91.01
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,112.86,60.97
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,74.03,54.76
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,72.45,53.78
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,70.77,52.65
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,62.69,46.34
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,60.57,44.88
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,57.16,42.27
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,53.63,39.48
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,48.71,35.31
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,43.68,30.89
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,36.71,24.79
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,29.63,18.09
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,18.33,1.91
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,9.39,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,20.54,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,60.32,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,120.48,81.45
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,181.82,135.54
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,239.04,184.04
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,302.9,236.44
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,356.78,279.39
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,419.97,327.33
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,491.42,379.34
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,566.82,431.89
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,619.67,466.7
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,672.44,500.25
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,715.58,525.72
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,757.02,549.48
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,761.01,548.93
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,756.69,542.23
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,807.01,573.66
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,856.01,602.5
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,892.81,622.84
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,920.31,637.38
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,935.86,645.67
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,948.06,652.13
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,949.68,651.69
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,947.73,649.32
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,938.96,643.93
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,926.63,636.53
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,903.18,622.3
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,876.68,606.26
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,860.29,596.7
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,839.71,584.4
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,806.34,563.52
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,770.5,540.17
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,731.63,514.89
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,690.69,487.6
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,625.91,441.97
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,567.65,400.5
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,518.11,365.62
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,470.74,331.5
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,433.58,302.86
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,387.66,265.86
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,322.56,220.28
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,281.76,194.95
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,211.49,147.73
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,154.92,111.15
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,148.46,105.86
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,144.52,110.81
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,136.58,104.99
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,128.32,98.88
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,110.53,85.09
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,98.78,76.02
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,82.74,63.23
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,70.11,53.01
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,60.58,45.05
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,50.7,36.59
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,40.35,27.72
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,30.19,18.49
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,17.68,1.11
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,5.12,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,8.22,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,20.4,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,73.73,48.51
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,123.52,92.0
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,159.94,123.72
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,199.12,157.07
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,251.29,199.96
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,306.56,244.17
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,355.34,281.96
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,406.21,320.31
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,416.11,325.65
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,422.12,327.9
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,382.28,294.92
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,351.73,268.69
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,492.88,373.85
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,641.67,478.19
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,737.12,542.57
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,842.34,611.12
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,867.91,624.07
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,890.72,635.8
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,904.32,641.89
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,914.75,646.09
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,919.01,646.5
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,919.9,644.97
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,914.06,639.71
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,904.86,632.46
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,890.04,622.29
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,872.02,610.19
2018,7,12,12,15,727.0,229.5,1.4,32.6,932.5,850.93,596.79
2018,7,12,12,30,742.0,219.0,1.4,32.7,938.0,826.52,581.18
2018,7,12,12,45,714.5,230.0,1.4,32.8,919.0,783.77,552.85
2018,7,12,13,0,687.0,241.0,1.4,32.9,900.0,740.06,523.7
2018,7,12,13,15,570.0,287.0,1.45,32.9,829.0,659.56,469.28
2018,7,12,13,30,453.0,333.0,1.5,32.9,758.0,588.5,420.32
2018,7,12,13,45,325.5,377.5,1.5,32.9,679.5,514.08,368.04
2018,7,12,14,0,198.0,422.0,1.5,32.9,601.0,453.04,324.61
2018,7,12,14,15,365.5,349.5,1.55,32.8,668.0,468.43,336.03
2018,7,12,14,30,533.0,277.0,1.6,32.7,735.0,467.38,333.51
2018,7,12,14,45,631.0,226.0,1.65,32.65,747.5,434.85,307.17
2018,7,12,15,0,729.0,175.0,1.7,32.6,760.0,392.85,272.03
2018,7,12,15,15,715.0,171.5,1.7,32.4,722.5,339.17,228.95
2018,7,12,15,30,701.0,168.0,1.7,32.2,685.0,286.36,186.29
2018,7,12,15,45,683.0,164.5,1.7,32.05,643.0,233.9,145.07
2018,7,12,16,0,665.0,161.0,1.7,31.9,601.0,183.25,108.71
2018,7,12,16,15,643.0,155.5,1.7,31.6,555.5,133.04,80.64
2018,7,12,16,30,621.0,150.0,1.7,31.3,510.0,97.79,74.56
