Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,593.5,143.5,1.7,31.05,462.5,96.18,73.64
2018,7,12,17,0,566.0,137.0,1.7,30.8,415.0,94.4,72.54
2018,7,12,17,15,532.5,129.0,1.6,30.35,367.0,89.81,69.16
2018,7,12,17,30,499.0,121.0,1.5,29.9,319.0,85.51,65.95
2018,7,12,17,45,455.5,110.0,1.4,29.45,271.0,78.88,60.74
2018,7,12,18,0,412.0,99.0,1.3,29.0,223.0,72.0,55.18
2018,7,12,18,15,354.0,86.5,1.3,29.0,178.5,63.72,48.15
2018,7,12,18,30,296.0,74.0,1.3,29.0,134.0,55.19,40.72
2018,7,12,18,45,225.0,57.5,1.05,27.45,95.5,43.41,30.58
2018,7,12,19,0,154.0,41.0,0.8,25.9,57.0,31.63,19.86
2018,7,12,19,15,89.0,24.5,0.85,25.6,32.5,19.13,1.09
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,6.83,0.0
2018,7,12,19,45,12.0,4.0,0.9,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,5,15,24.5,7.5,1.2,20.1,8.5,11.65,0.0
2018,7,13,5,30,49.0,15.0,1.3,20.5,17.0,32.29,0.0
2018,7,13,5,45,49.5,15.0,1.45,20.9,19.5,36.33,20.96
2018,7,13,6,0,50.0,15.0,1.6,21.3,22.0,37.84,24.69
2018,7,13,6,15,25.0,14.5,1.6,21.85,18.0,25.09,15.12
2018,7,13,6,30,0.0,14.0,1.6,22.4,14.0,11.51,3.96
2018,7,13,6,45,0.0,33.0,1.65,23.0,33.0,27.23,17.07
2018,7,13,7,0,0.0,52.0,1.7,23.6,52.0,43.02,30.07
2018,7,13,7,15,0.0,74.0,1.7,24.2,74.0,61.45,45.02
2018,7,13,7,30,0.0,96.0,1.7,24.8,96.0,81.01,60.62
2018,7,13,7,45,1.0,117.5,1.7,25.4,118.0,100.96,76.27
2018,7,13,8,0,2.0,139.0,1.7,26.0,140.0,121.05,91.75
2018,7,13,8,15,2.0,144.5,1.65,26.55,145.5,125.48,94.66
2018,7,13,8,30,2.0,150.0,1.6,27.1,151.0,130.01,97.66
2018,7,13,8,45,9.5,174.0,1.55,27.65,180.5,158.06,119.12
2018,7,13,9,0,17.0,198.0,1.5,28.2,210.0,186.5,140.45
2018,7,13,9,15,36.5,250.5,1.5,28.6,278.0,267.72,201.4
2018,7,13,9,30,56.0,303.0,1.5,29.0,346.0,338.04,252.39
2018,7,13,9,45,181.5,334.0,1.5,29.45,482.0,504.71,373.33
2018,7,13,10,0,307.0,365.0,1.5,29.9,618.0,673.03,488.01
2018,7,13,10,15,361.5,362.5,1.5,30.15,671.5,720.97,518.3
2018,7,13,10,30,416.0,360.0,1.5,30.4,725.0,783.01,557.9
2018,7,13,10,45,446.5,364.5,1.5,30.7,766.0,811.25,574.57
2018,7,13,11,0,477.0,369.0,1.5,31.0,807.0,836.73,589.64
2018,7,13,11,15,474.0,381.0,1.5,31.2,823.0,834.47,586.63
2018,7,13,11,30,471.0,393.0,1.5,31.4,839.0,829.47,582.23
2018,7,13,11,45,462.0,401.5,1.5,31.6,843.0,813.27,570.79
2018,7,13,12,0,453.0,410.0,1.5,31.8,847.0,794.83,558.05
2018,7,13,12,15,517.5,369.5,1.5,31.9,869.5,795.68,559.86
2018,7,13,12,30,582.0,329.0,1.5,32.0,892.0,791.25,557.93
2018,7,13,12,45,533.0,358.0,1.5,32.1,871.5,750.03,529.59
2018,7,13,13,0,484.0,387.0,1.5,32.2,851.0,708.88,501.42
2018,7,13,13,15,566.5,333.0,1.5,32.3,869.5,697.5,495.13
2018,7,13,13,30,649.0,279.0,1.5,32.4,888.0,676.41,481.62
2018,7,13,13,45,577.5,313.0,1.5,32.45,846.5,624.02,444.58
2018,7,13,14,0,506.0,347.0,1.5,32.5,805.0,573.02,408.37
2018,7,13,14,15,500.5,335.0,1.45,32.45,776.5,528.09,376.37
2018,7,13,14,30,495.0,323.0,1.4,32.4,748.0,483.03,343.47
2018,7,13,14,45,546.5,280.5,1.4,32.35,733.0,440.6,311.34
2018,7,13,15,0,598.0,238.0,1.4,32.3,718.0,391.15,272.57
2018,7,13,15,15,601.5,224.0,1.4,32.15,686.5,342.3,233.76
2018,7,13,15,30,605.0,210.0,1.4,32.0,655.0,292.64,193.87
2018,7,13,15,45,655.5,178.5,1.35,31.85,634.5,238.94,149.73
2018,7,13,16,0,706.0,147.0,1.3,31.7,614.0,179.48,104.1
2018,7,13,16,15,693.0,140.0,1.3,31.4,570.0,126.39,74.07
2018,7,13,16,30,680.0,133.0,1.3,31.1,526.0,87.6,66.33
2018,7,13,16,45,654.0,126.5,1.3,30.8,477.0,85.49,64.99
2018,7,13,17,0,628.0,120.0,1.3,30.5,428.0,83.2,63.43
2018,7,13,17,15,547.5,120.5,1.2,29.9,367.0,85.17,65.45
2018,7,13,17,30,467.0,121.0,1.1,29.3,306.0,85.16,65.81
2018,7,13,17,45,387.5,111.5,0.95,28.75,250.0,79.22,61.17
2018,7,13,18,0,308.0,102.0,0.8,28.2,194.0,73.19,56.33
2018,7,13,18,15,280.0,85.0,0.8,28.2,156.5,62.13,46.97
2018,7,13,18,30,252.0,68.0,0.8,28.2,119.0,50.6,37.01
2018,7,13,18,45,201.5,53.0,0.75,26.3,86.5,39.99,27.89
2018,7,13,19,0,151.0,38.0,0.7,24.4,54.0,29.51,18.26
2018,7,13,19,15,89.5,23.0,0.7,24.05,31.0,18.05,0.01
2018,7,13,19,30,28.0,8.0,0.7,23.7,8.0,6.83,0.0
2018,7,13,19,45,14.0,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,14,5,15,25.5,9.0,0.8,19.1,10.0,13.14,0.0
2018,7,14,5,30,51.0,18.0,0.9,19.6,20.0,36.83,0.0
2018,7,14,5,45,125.0,36.0,0.95,20.1,51.0,91.78,60.69
2018,7,14,6,0,199.0,54.0,1.0,20.6,82.0,146.41,109.91
2018,7,14,6,15,271.5,69.0,1.0,21.45,123.5,213.6,166.17
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,281.07,221.6
2018,7,14,6,45,386.5,95.5,0.95,23.15,207.5,335.29,265.0
2018,7,14,7,0,429.0,107.0,0.9,24.0,250.0,392.98,309.26
2018,7,14,7,15,488.0,114.5,0.85,24.7,303.5,459.86,358.8
2018,7,14,7,30,547.0,122.0,0.8,25.4,357.0,530.76,409.09
2018,7,14,7,45,581.0,129.0,0.7,26.1,406.5,593.99,450.93
2018,7,14,8,0,615.0,136.0,0.6,26.8,456.0,651.05,486.8
2018,7,14,8,15,640.0,142.0,0.6,27.3,504.0,699.95,517.37
2018,7,14,8,30,665.0,148.0,0.6,27.8,552.0,747.99,546.18
2018,7,14,8,45,684.0,153.0,0.65,28.35,597.0,788.56,569.93
2018,7,14,9,0,703.0,158.0,0.7,28.9,642.0,827.28,592.23
2018,7,14,9,15,726.0,158.0,0.7,29.25,684.5,862.1,611.43
2018,7,14,9,30,749.0,158.0,0.7,29.6,727.0,894.62,629.01
2018,7,14,9,45,752.0,163.0,0.7,30.0,758.0,904.22,632.24
2018,7,14,10,0,755.0,168.0,0.7,30.4,789.0,917.22,637.95
2018,7,14,10,15,702.0,201.0,0.7,30.7,795.5,909.82,631.51
2018,7,14,10,30,649.0,234.0,0.7,31.0,802.0,889.82,617.31
2018,7,14,10,45,521.5,293.0,0.7,31.3,757.5,815.26,567.17
2018,7,14,11,0,394.0,352.0,0.7,31.6,713.0,742.8,518.1
2018,7,14,11,15,552.0,290.0,0.65,31.8,806.5,825.18,572.55
2018,7,14,11,30,710.0,228.0,0.6,32.0,900.0,901.18,619.3
2018,7,14,11,45,674.0,248.5,0.6,32.25,892.0,869.08,596.88
2018,7,14,12,0,638.0,269.0,0.6,32.5,884.0,834.52,574.3
2018,7,14,12,15,724.5,220.5,0.6,32.65,920.5,842.78,580.94
2018,7,14,12,30,811.0,172.0,0.6,32.8,957.0,838.31,578.3
2018,7,14,12,45,786.5,185.0,0.6,32.95,943.0,798.76,553.3
2018,7,14,13,0,762.0,198.0,0.6,33.1,929.0,757.81,526.64
2018,7,14,13,15,698.0,230.0,0.6,33.2,892.5,707.51,493.02
2018,7,14,13,30,634.0,262.0,0.6,33.3,856.0,653.98,457.06
2018,7,14,13,45,526.0,319.0,0.6,33.35,805.0,597.08,417.88
2018,7,14,14,0,418.0,376.0,0.6,33.4,754.0,543.99,381.03
2018,7,14,14,15,461.5,339.5,0.6,33.35,745.0,511.41,358.82
2018,7,14,14,30,505.0,303.0,0.6,33.3,736.0,474.18,332.19
2018,7,14,14,45,436.5,317.0,0.6,33.3,681.0,420.42,293.81
2018,7,14,15,0,368.0,331.0,0.6,33.3,626.0,377.62,263.06
2018,7,14,15,15,524.0,251.0,0.6,33.15,648.5,338.7,230.09
2018,7,14,15,30,680.0,171.0,0.6,33.0,671.0,284.46,183.22
2018,7,14,15,45,607.5,187.5,0.6,32.9,614.0,236.72,148.41
2018,7,14,16,0,535.0,204.0,0.6,32.8,557.0,197.33,123.08
2018,7,14,16,15,522.0,191.0,0.6,32.55,514.5,150.02,95.74
2018,7,14,16,30,509.0,178.0,0.6,32.3,472.0,114.43,87.28
2018,7,14,16,45,568.5,145.5,0.6,32.05,446.0,97.3,74.02
2018,7,14,17,0,628.0,113.0,0.6,31.8,420.0,78.35,59.02
2018,7,14,17,15,583.0,108.0,0.6,31.25,368.0,76.53,57.92
2018,7,14,17,30,538.0,103.0,0.6,30.7,316.0,74.68,56.73
2018,7,14,17,45,470.5,95.5,0.55,30.15,262.5,69.26,52.52
2018,7,14,18,0,403.0,88.0,0.5,29.6,209.0,64.34,48.61
2018,7,14,18,15,399.0,73.0,0.5,29.6,173.5,54.52,40.32
2018,7,14,18,30,395.0,58.0,0.5,29.6,138.0,45.94,32.9
2018,7,14,18,45,310.5,47.0,0.55,27.75,99.0,36.06,24.43
2018,7,14,19,0,226.0,36.0,0.6,25.9,60.0,27.79,16.68
2018,7,14,19,15,126.0,22.0,0.65,25.5,34.0,17.09,0.0
2018,7,14,19,30,26.0,8.0,0.7,25.1,8.0,6.83,0.0
2018,7,14,19,45,13.0,4.0,0.7,24.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,35.0,8.5,1.0,20.25,10.0,14.75,0.0
2018,7,15,5,30,70.0,17.0,1.1,20.8,20.0,33.38,0.0
2018,7,15,5,45,161.0,32.5,1.2,21.4,51.5,106.36,69.66
2018,7,15,6,0,252.0,48.0,1.3,22.0,83.0,167.56,125.21
2018,7,15,6,15,325.5,60.5,1.3,22.85,125.0,227.92,176.42
2018,7,15,6,30,399.0,73.0,1.3,23.7,167.0,296.1,232.62
2018,7,15,6,45,454.0,82.0,1.35,24.5,213.5,357.19,281.83
2018,7,15,7,0,509.0,91.0,1.4,25.3,260.0,429.12,337.31
2018,7,15,7,15,535.5,101.0,1.4,26.15,305.5,482.61,376.55
2018,7,15,7,30,562.0,111.0,1.4,27.0,351.0,536.85,414.83
2018,7,15,7,45,536.5,133.0,1.4,27.8,385.5,558.54,427.85
2018,7,15,8,0,511.0,155.0,1.4,28.6,420.0,583.91,442.89
2018,7,15,8,15,523.0,167.5,1.3,29.2,462.5,625.17,468.79
2018,7,15,8,30,535.0,180.0,1.2,29.8,505.0,665.22,492.8
2018,7,15,8,45,524.5,202.5,1.1,30.4,541.5,695.01,508.58
2018,7,15,9,0,514.0,225.0,1.0,31.0,578.0,721.71,521.89
2018,7,15,9,15,596.5,204.5,0.95,31.45,638.5,792.97,566.66
2018,7,15,9,30,679.0,184.0,0.9,31.9,699.0,858.12,604.88
2018,7,15,9,45,671.5,201.0,0.85,32.3,731.5,876.07,612.26
2018,7,15,10,0,664.0,218.0,0.8,32.7,764.0,890.37,617.92
2018,7,15,10,15,627.0,248.5,0.8,33.0,779.5,885.69,612.01
2018,7,15,10,30,590.0,279.0,0.8,33.3,795.0,876.4,603.66
2018,7,15,10,45,568.5,301.5,0.8,33.6,810.0,869.49,597.35
2018,7,15,11,0,547.0,324.0,0.8,33.9,825.0,862.7,591.12
2018,7,15,11,15,512.5,348.0,0.8,34.15,824.5,842.03,576.43
2018,7,15,11,30,478.0,372.0,0.8,34.4,824.0,818.82,560.4
2018,7,15,11,45,515.0,352.5,0.85,34.6,844.0,819.53,561.89
2018,7,15,12,0,552.0,333.0,0.9,34.8,864.0,816.59,560.79
2018,7,15,12,15,488.5,374.5,0.9,34.95,845.5,776.93,533.89
2018,7,15,12,30,425.0,416.0,0.9,35.1,827.0,736.45,506.74
2018,7,15,12,45,455.5,400.0,0.95,35.2,838.5,724.78,500.46
2018,7,15,13,0,486.0,384.0,1.0,35.3,850.0,709.75,491.51
2018,7,15,13,15,470.5,381.5,1.0,35.35,827.5,668.83,464.71
2018,7,15,13,30,455.0,379.0,1.0,35.4,805.0,627.86,437.71
2018,7,15,13,45,540.0,322.5,1.0,35.45,817.5,609.4,426.22
2018,7,15,14,0,625.0,266.0,1.0,35.5,830.0,580.6,406.79
2018,7,15,14,15,682.0,224.0,1.0,35.4,823.0,541.56,379.4
2018,7,15,14,30,739.0,182.0,1.0,35.3,816.0,495.74,346.0
2018,7,15,14,45,744.5,171.5,1.0,35.25,789.0,448.03,309.72
2018,7,15,15,0,750.0,161.0,1.0,35.2,762.0,396.54,269.57
2018,7,15,15,15,735.0,159.0,1.0,35.0,724.0,338.41,224.25
2018,7,15,15,30,720.0,157.0,1.0,34.8,686.0,285.21,182.03
2018,7,15,15,45,619.0,183.5,0.95,34.65,619.0,236.6,147.35
2018,7,15,16,0,518.0,210.0,0.9,34.5,552.0,199.33,124.66
2018,7,15,16,15,428.5,217.5,0.9,34.2,486.5,160.45,105.48
2018,7,15,16,30,339.0,225.0,0.9,33.9,421.0,147.49,112.9
2018,7,15,16,45,415.0,187.0,0.85,33.6,405.0,120.8,92.29
2018,7,15,17,0,491.0,149.0,0.8,33.3,389.0,100.49,76.5
2018,7,15,17,15,376.0,140.0,0.75,32.7,311.5,94.96,72.53
2018,7,15,17,30,261.0,131.0,0.7,32.1,234.0,93.7,71.93
2018,7,15,17,45,208.5,109.5,0.65,31.45,184.0,79.65,60.76
2018,7,15,18,0,156.0,88.0,0.6,30.8,134.0,65.13,48.99
2018,7,15,18,15,207.5,79.0,0.6,30.8,128.0,59.42,44.17
2018,7,15,18,30,259.0,70.0,0.6,30.8,122.0,52.12,37.81
2018,7,15,18,45,197.5,54.5,0.55,29.55,87.5,41.79,28.9
2018,7,15,19,0,136.0,39.0,0.5,28.3,53.0,30.12,18.25
2018,7,15,19,15,77.0,23.0,0.5,28.05,30.0,17.99,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,5.97,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.45,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.4,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.5,3.0,0.35,22.85,3.0,2.56,0.0
2018,7,16,5,30,1.0,6.0,0.4,23.0,6.0,5.39,0.0
2018,7,16,5,45,0.5,12.0,0.45,23.15,12.0,10.03,1.66
2018,7,16,6,0,0.0,18.0,0.5,23.3,18.0,14.82,6.33
2018,7,16,6,15,0.0,21.0,0.5,23.6,21.0,17.29,8.6
2018,7,16,6,30,0.0,24.0,0.5,23.9,24.0,19.77,10.77
2018,7,16,6,45,0.0,33.0,0.55,24.2,33.0,27.23,16.99
2018,7,16,7,0,0.0,42.0,0.6,24.5,42.0,34.7,23.13
2018,7,16,7,15,0.0,53.5,0.65,25.15,53.5,44.27,30.84
2018,7,16,7,30,0.0,65.0,0.7,25.8,65.0,53.87,38.43
2018,7,16,7,45,2.0,106.5,0.75,26.4,107.5,91.62,68.51
2018,7,16,8,0,4.0,148.0,0.8,27.0,150.0,131.25,99.29
2018,7,16,8,15,70.5,202.5,0.85,27.55,245.0,249.62,191.47
2018,7,16,8,30,137.0,257.0,0.9,28.1,340.0,380.07,287.78
2018,7,16,8,45,179.5,282.5,0.95,28.6,400.0,446.05,333.92
2018,7,16,9,0,222.0,308.0,1.0,29.1,460.0,513.32,380.18
2018,7,16,9,15,206.5,331.0,1.1,29.4,479.5,525.6,386.77
2018,7,16,9,30,191.0,354.0,1.2,29.7,499.0,536.11,392.55
2018,7,16,9,45,211.5,371.0,1.3,30.0,538.5,572.75,417.25
2018,7,16,10,0,232.0,388.0,1.4,30.3,578.0,608.67,440.98
2018,7,16,10,15,196.5,403.5,1.5,30.55,569.0,588.21,425.26
2018,7,16,10,30,161.0,419.0,1.6,30.8,560.0,566.26,408.92
2018,7,16,10,45,222.5,427.0,1.7,31.1,627.5,628.87,452.39
2018,7,16,11,0,284.0,435.0,1.8,31.4,695.0,705.36,503.35
2018,7,16,11,15,233.5,453.0,1.85,31.55,669.5,651.8,465.63
2018,7,16,11,30,183.0,471.0,1.9,31.7,644.0,613.52,438.59
2018,7,16,11,45,208.0,473.0,1.95,31.85,671.5,629.1,449.56
2018,7,16,12,0,233.0,475.0,2.0,32.0,699.0,642.45,458.59
2018,7,16,12,15,288.5,456.0,2.05,32.1,734.0,669.71,477.71
2018,7,16,12,30,344.0,437.0,2.1,32.2,769.0,682.69,487.18
2018,7,16,12,45,327.0,443.5,2.15,32.35,758.0,655.38,468.16
2018,7,16,13,0,310.0,450.0,2.2,32.5,747.0,627.74,449.06
2018,7,16,13,15,423.0,377.5,2.2,32.55,777.0,632.34,454.21
2018,7,16,13,30,536.0,305.0,2.2,32.6,807.0,625.57,450.8
2018,7,16,13,45,620.0,256.5,2.25,32.7,825.0,607.45,438.5
2018,7,16,14,0,704.0,208.0,2.3,32.8,843.0,582.94,420.82
2018,7,16,14,15,669.5,214.5,2.3,32.85,804.0,528.51,380.63
2018,7,16,14,30,635.0,221.0,2.3,32.9,765.0,476.02,341.18
2018,7,16,14,45,561.5,233.0,2.3,32.9,700.5,413.37,294.29
2018,7,16,15,0,488.0,245.0,2.3,32.9,636.0,358.93,253.11
2018,7,16,15,15,507.0,225.5,2.25,32.8,614.0,317.16,219.14
2018,7,16,15,30,526.0,206.0,2.2,32.7,592.0,273.11,182.89
2018,7,16,15,45,604.5,174.0,2.2,32.55,592.0,227.79,143.83
2018,7,16,16,0,683.0,142.0,2.2,32.4,592.0,174.63,101.36
2018,7,16,16,15,471.5,180.5,2.2,32.15,480.5,141.03,90.94
2018,7,16,16,30,260.0,219.0,2.2,31.9,369.0,142.85,110.67
2018,7,16,16,45,138.5,135.0,2.15,31.65,214.0,100.34,76.84
2018,7,16,17,0,17.0,51.0,2.1,31.4,59.0,42.73,29.91
2018,7,16,17,15,62.5,71.5,2.0,30.9,96.5,56.29,41.4
2018,7,16,17,30,108.0,92.0,1.9,30.4,134.0,71.25,54.08
2018,7,16,17,45,147.5,97.5,1.75,29.9,146.0,71.19,54.27
2018,7,16,18,0,187.0,103.0,1.6,29.4,158.0,75.26,57.83
2018,7,16,18,15,136.0,81.5,1.6,29.4,117.5,62.63,47.15
2018,7,16,18,30,85.0,60.0,1.6,29.4,77.0,46.98,33.77
2018,7,16,18,45,75.5,43.5,1.4,27.95,55.5,34.65,23.18
2018,7,16,19,0,66.0,27.0,1.2,26.5,34.0,21.33,11.34
2018,7,16,19,15,41.5,15.5,1.2,26.3,19.0,12.42,0.0
2018,7,16,19,30,17.0,4.0,1.2,26.1,4.0,3.41,0.0
2018,7,16,19,45,8.5,2.0,1.25,25.85,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.15,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.1,22.75,9.0,6.83,0.0
2018,7,17,5,30,57.0,16.0,1.2,23.1,18.0,29.02,0.0
2018,7,17,5,45,137.0,32.0,1.35,23.45,47.5,97.99,61.72
2018,7,17,6,0,217.0,48.0,1.5,23.8,77.0,154.59,114.39
2018,7,17,6,15,289.5,61.0,1.55,24.35,117.5,213.11,164.04
2018,7,17,6,30,362.0,74.0,1.6,24.9,158.0,279.43,219.01
2018,7,17,6,45,418.0,84.0,1.7,25.45,204.0,340.36,268.53
2018,7,17,7,0,474.0,94.0,1.8,26.0,250.0,406.13,320.19
2018,7,17,7,15,484.5,106.0,1.8,26.55,289.0,449.04,352.34
2018,7,17,7,30,495.0,118.0,1.8,27.1,328.0,491.53,383.02
2018,7,17,7,45,475.0,138.0,1.85,27.7,360.5,519.98,401.96
2018,7,17,8,0,455.0,158.0,1.9,28.3,393.0,544.96,417.81
2018,7,17,8,15,551.0,148.0,1.9,28.65,461.0,636.05,482.35
2018,7,17,8,30,647.0,138.0,1.9,29.0,529.0,723.91,541.63
2018,7,17,8,45,683.0,136.5,1.95,29.4,578.0,771.62,571.17
2018,7,17,9,0,719.0,135.0,2.0,29.8,627.0,818.34,599.89
2018,7,17,9,15,706.5,149.0,2.0,30.0,657.5,836.76,609.67
2018,7,17,9,30,694.0,163.0,2.0,30.2,688.0,851.37,617.23
2018,7,17,9,45,661.5,174.5,2.0,30.45,695.0,840.63,608.24
2018,7,17,10,0,629.0,186.0,2.0,30.7,702.0,825.92,597.05
2018,7,17,10,15,557.0,218.5,2.0,30.85,688.0,790.9,571.8
2018,7,17,10,30,485.0,251.0,2.0,31.0,674.0,745.37,539.27
2018,7,17,10,45,634.0,204.5,2.05,31.1,774.0,843.79,606.55
2018,7,17,11,0,783.0,158.0,2.1,31.2,874.0,924.16,656.77
2018,7,17,11,15,777.0,167.5,2.1,31.4,889.5,915.98,649.74
2018,7,17,11,30,771.0,177.0,2.1,31.6,905.0,904.25,641.43
2018,7,17,11,45,618.5,267.0,2.1,31.75,855.0,838.48,596.65
2018,7,17,12,0,466.0,357.0,2.1,31.9,805.0,763.65,543.83
2018,7,17,12,15,517.5,327.5,2.1,32.05,826.0,762.66,544.38
2018,7,17,12,30,569.0,298.0,2.1,32.2,847.0,755.82,540.4
2018,7,17,12,45,696.5,223.5,2.1,32.35,892.0,769.01,551.04
2018,7,17,13,0,824.0,149.0,2.1,32.5,937.0,758.97,546.1
2018,7,17,13,15,778.0,170.0,2.05,32.55,906.5,714.94,514.53
2018,7,17,13,30,732.0,191.0,2.0,32.6,876.0,663.41,478.03
2018,7,17,13,45,725.0,191.5,1.95,32.65,857.5,621.85,448.27
2018,7,17,14,0,718.0,192.0,1.9,32.7,839.0,579.4,417.15
2018,7,17,14,15,563.0,263.0,1.9,32.7,761.0,509.12,365.8
2018,7,17,14,30,408.0,334.0,1.9,32.7,683.0,451.85,323.88
2018,7,17,14,45,340.0,340.0,1.85,32.65,623.5,400.89,286.71
2018,7,17,15,0,272.0,346.0,1.8,32.6,564.0,353.9,252.53
2018,7,17,15,15,148.5,277.0,1.8,32.5,395.0,253.88,182.01
2018,7,17,15,30,25.0,208.0,1.8,32.4,226.0,168.03,122.14
2018,7,17,15,45,48.0,233.0,1.75,32.25,265.5,185.4,134.65
2018,7,17,16,0,71.0,258.0,1.7,32.1,305.0,197.31,143.01
2018,7,17,16,15,119.0,243.0,1.65,31.85,314.5,173.6,125.25
2018,7,17,16,30,167.0,228.0,1.6,31.6,324.0,155.68,120.82
2018,7,17,16,45,245.0,200.5,1.5,31.35,327.0,133.3,103.44
2018,7,17,17,0,323.0,173.0,1.4,31.1,330.0,119.26,92.59
2018,7,17,17,15,238.0,162.0,1.3,30.65,270.5,112.11,87.26
2018,7,17,17,30,153.0,151.0,1.2,30.2,211.0,109.04,85.2
2018,7,17,17,45,195.5,127.0,1.05,29.75,192.0,90.66,70.37
2018,7,17,18,0,238.0,103.0,0.9,29.3,173.0,75.7,58.14
2018,7,17,18,15,235.5,84.5,0.9,29.3,142.5,63.28,47.68
2018,7,17,18,30,233.0,66.0,0.9,29.3,112.0,49.11,35.54
2018,7,17,18,45,168.0,50.5,0.75,28.15,78.5,38.87,26.64
2018,7,17,19,0,103.0,35.0,0.6,27.0,45.0,27.18,15.88
2018,7,17,19,15,56.0,20.5,0.6,26.75,25.5,16.12,0.0
2018,7,17,19,30,9.0,6.0,0.6,26.5,6.0,5.12,0.0
2018,7,17,19,45,4.5,3.0,0.6,26.25,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,18,5,15,39.5,7.5,1.4,20.95,9.0,0.0,0.0
2018,7,18,5,30,79.0,15.0,1.5,21.1,18.0,34.1,0.0
2018,7,18,5,45,107.0,29.0,1.55,21.2,39.5,76.26,46.51
2018,7,18,6,0,135.0,43.0,1.6,21.3,61.0,108.19,79.79
2018,7,18,6,15,168.0,60.5,1.65,21.65,92.5,149.3,115.62
2018,7,18,6,30,201.0,78.0,1.7,22.0,124.0,193.57,153.42
2018,7,18,6,45,381.0,78.5,1.75,22.4,193.0,313.96,251.55
2018,7,18,7,0,561.0,79.0,1.8,22.8,262.0,448.38,357.45
2018,7,18,7,15,522.5,99.5,1.9,23.35,293.5,473.69,375.84
2018,7,18,7,30,484.0,120.0,2.0,23.9,325.0,486.66,384.63
2018,7,18,7,45,392.5,156.5,2.05,24.5,336.5,480.26,376.84
2018,7,18,8,0,301.0,193.0,2.1,25.1,348.0,448.05,349.69
2018,7,18,8,15,464.5,170.0,2.05,25.65,436.5,582.3,449.55
2018,7,18,8,30,628.0,147.0,2.0,26.2,525.0,718.43,545.05
2018,7,18,8,45,717.0,128.0,1.95,26.7,592.0,792.32,591.51
2018,7,18,9,0,806.0,109.0,1.9,27.2,659.0,863.53,635.18
2018,7,18,9,15,817.5,112.5,1.8,27.65,700.5,894.03,650.72
2018,7,18,9,30,829.0,116.0,1.7,28.1,742.0,921.58,664.43
2018,7,18,9,45,837.0,119.0,1.65,28.5,778.0,930.87,667.07
2018,7,18,10,0,845.0,122.0,1.6,28.9,814.0,947.61,674.68
2018,7,18,10,15,854.5,122.5,1.5,29.3,845.0,959.77,678.64
2018,7,18,10,30,864.0,123.0,1.4,29.7,876.0,968.41,680.42
2018,7,18,10,45,823.5,149.5,1.3,30.05,883.5,963.93,674.33
2018,7,18,11,0,783.0,176.0,1.2,30.4,891.0,942.76,658.24
2018,7,18,11,15,759.0,193.0,1.1,30.75,897.0,924.07,644.0
2018,7,18,11,30,735.0,210.0,1.0,31.1,903.0,911.4,633.55
2018,7,18,11,45,666.5,252.0,0.9,31.5,885.5,869.68,603.98
2018,7,18,12,0,598.0,294.0,0.8,31.9,868.0,824.86,572.08
2018,7,18,12,15,405.5,376.0,0.8,32.1,765.5,709.46,495.0
2018,7,18,12,30,213.0,458.0,0.8,32.3,663.0,586.09,411.41
2018,7,18,12,45,430.5,358.0,0.75,32.55,770.0,672.83,472.57
2018,7,18,13,0,648.0,258.0,0.7,32.8,877.0,730.52,510.93
2018,7,18,13,15,719.0,220.0,0.7,32.9,898.5,718.34,502.64
2018,7,18,13,30,790.0,182.0,0.7,33.0,920.0,696.53,488.48
2018,7,18,13,45,598.5,259.5,0.65,33.1,812.0,597.92,420.39
2018,7,18,14,0,407.0,337.0,0.6,33.2,704.0,511.55,360.41
2018,7,18,14,15,367.5,343.0,0.6,33.2,667.0,466.58,329.45
2018,7,18,14,30,328.0,349.0,0.6,33.2,630.0,427.4,301.68
2018,7,18,14,45,349.5,332.0,0.6,33.15,620.5,399.77,281.21
2018,7,18,15,0,371.0,315.0,0.6,33.1,611.0,369.61,258.08
2018,7,18,15,15,593.0,215.0,0.6,33.0,661.5,336.2,227.12
2018,7,18,15,30,815.0,115.0,0.6,32.9,712.0,285.9,180.19
2018,7,18,15,45,813.0,108.5,0.6,32.75,673.5,228.44,134.54
2018,7,18,16,0,811.0,102.0,0.6,32.6,635.0,170.73,92.44
2018,7,18,16,15,793.0,98.5,0.6,32.35,587.5,114.0,60.88
2018,7,18,16,30,775.0,95.0,0.6,32.1,540.0,71.57,53.01
2018,7,18,16,45,751.5,91.5,0.6,31.8,490.5,70.24,52.27
2018,7,18,17,0,728.0,88.0,0.6,31.5,441.0,68.84,51.39
2018,7,18,17,15,696.5,83.0,0.6,30.9,389.5,60.54,44.87
2018,7,18,17,30,665.0,78.0,0.6,30.3,338.0,57.96,43.02
2018,7,18,17,45,605.0,74.5,0.55,29.75,284.5,56.11,41.69
2018,7,18,18,0,545.0,71.0,0.5,29.2,231.0,54.38,40.38
2018,7,18,18,15,402.0,66.0,0.5,29.2,171.5,49.63,36.3
2018,7,18,18,30,259.0,61.0,0.5,29.2,112.0,45.65,32.68
2018,7,18,18,45,161.5,46.5,0.55,27.1,75.0,36.04,24.41
2018,7,18,19,0,64.0,32.0,0.6,25.0,38.0,25.51,14.62
2018,7,18,19,15,42.0,19.0,0.65,24.6,22.0,15.29,0.0
2018,7,18,19,30,20.0,6.0,0.7,24.2,6.0,5.12,0.0
2018,7,18,19,45,10.0,3.0,0.7,23.8,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,5,15,46.5,8.0,1.2,18.45,9.5,0.0,0.0
2018,7,19,5,30,93.0,16.0,1.3,18.9,19.0,38.74,0.0
2018,7,19,5,45,178.0,29.0,1.35,19.4,47.5,107.0,65.88
2018,7,19,6,0,263.0,42.0,1.4,19.9,76.0,165.6,123.94
2018,7,19,6,15,370.5,52.0,1.4,20.75,123.5,242.22,188.69
2018,7,19,6,30,478.0,62.0,1.4,21.6,171.0,328.43,259.73
2018,7,19,6,45,481.0,73.5,1.45,22.5,206.5,369.21,293.52
2018,7,19,7,0,484.0,85.0,1.5,23.4,242.0,409.11,324.96
2018,7,19,7,15,323.0,122.0,1.6,24.25,234.5,363.39,287.95
2018,7,19,7,30,162.0,159.0,1.7,25.1,227.0,279.26,220.1
2018,7,19,7,45,430.5,132.0,1.8,26.0,345.5,481.56,377.31
2018,7,19,8,0,699.0,105.0,1.9,26.9,464.0,684.51,523.54
2018,7,19,8,15,739.5,104.0,1.85,27.35,518.0,737.27,555.47
2018,7,19,8,30,780.0,103.0,1.8,27.8,572.0,793.85,590.33
2018,7,19,8,45,797.5,106.0,1.7,28.3,618.0,834.28,612.89
2018,7,19,9,0,815.0,109.0,1.6,28.8,664.0,872.48,633.53
2018,7,19,9,15,828.0,111.5,1.55,29.2,706.0,903.48,649.91
2018,7,19,9,30,841.0,114.0,1.5,29.6,748.0,920.83,657.48
2018,7,19,9,45,851.0,116.0,1.45,29.95,785.0,942.02,667.72
2018,7,19,10,0,861.0,118.0,1.4,30.3,822.0,959.87,675.75
2018,7,19,10,15,838.5,137.5,1.35,30.6,844.5,973.17,681.13
2018,7,19,10,30,816.0,157.0,1.3,30.9,867.0,970.33,676.72
2018,7,19,10,45,851.5,140.5,1.25,31.15,900.0,969.67,674.1
2018,7,19,11,0,887.0,124.0,1.2,31.4,933.0,979.58,677.98
2018,7,19,11,15,891.0,124.5,1.15,31.65,950.5,971.77,671.07
2018,7,19,11,30,895.0,125.0,1.1,31.9,968.0,960.23,662.26
2018,7,19,11,45,870.5,141.5,1.1,32.15,968.5,933.23,645.04
2018,7,19,12,0,846.0,158.0,1.1,32.4,969.0,902.9,625.98
2018,7,19,12,15,790.0,198.0,1.1,32.5,957.0,876.91,609.98
2018,7,19,12,30,734.0,238.0,1.1,32.6,945.0,844.24,588.33
2018,7,19,12,45,817.5,181.0,1.1,32.75,964.5,825.52,578.09
2018,7,19,13,0,901.0,124.0,1.1,32.9,984.0,799.8,561.96
2018,7,19,13,15,898.5,123.0,1.1,32.95,971.5,759.3,535.97
2018,7,19,13,30,896.0,122.0,1.1,33.0,959.0,716.39,507.07
2018,7,19,13,45,858.5,138.5,1.1,33.0,926.5,662.46,469.91
2018,7,19,14,0,821.0,155.0,1.1,33.0,894.0,612.09,434.28
2018,7,19,14,15,670.5,227.5,1.1,32.95,819.0,541.33,383.72
2018,7,19,14,30,520.0,300.0,1.1,32.9,744.0,482.52,341.37
2018,7,19,14,45,464.5,310.5,1.15,32.85,695.5,430.69,304.0
2018,7,19,15,0,409.0,321.0,1.2,32.8,647.0,383.81,269.72
2018,7,19,15,15,309.5,325.5,1.2,32.65,565.5,329.76,231.49
2018,7,19,15,30,210.0,330.0,1.2,32.5,484.0,289.37,204.18
2018,7,19,15,45,262.0,299.5,1.25,32.35,479.5,253.08,175.35
2018,7,19,16,0,314.0,269.0,1.3,32.2,475.0,218.35,148.41
2018,7,19,16,15,315.0,248.5,1.3,31.85,442.0,180.32,124.66
2018,7,19,16,30,316.0,228.0,1.3,31.5,409.0,148.87,115.33
2018,7,19,16,45,266.0,211.5,1.3,31.2,354.0,139.93,108.8
2018,7,19,17,0,216.0,195.0,1.3,30.9,299.0,136.98,106.96
2018,7,19,17,15,215.5,171.5,1.15,30.25,265.5,117.51,91.77
2018,7,19,17,30,215.0,148.0,1.0,29.6,232.0,103.73,81.0
2018,7,19,17,45,234.0,124.5,0.9,28.95,203.5,89.48,69.63
2018,7,19,18,0,253.0,101.0,0.8,28.3,175.0,74.52,57.4
2018,7,19,18,15,240.0,83.0,0.8,28.3,142.0,62.29,47.05
2018,7,19,18,30,227.0,65.0,0.8,28.3,109.0,49.65,36.13
2018,7,19,18,45,175.0,49.0,0.7,26.3,77.0,37.82,25.95
2018,7,19,19,0,123.0,33.0,0.6,24.3,45.0,25.78,14.79
2018,7,19,19,15,73.0,19.5,0.65,24.0,25.5,15.38,0.0
2018,7,19,19,30,23.0,6.0,0.7,23.7,6.0,5.12,0.0
2018,7,19,19,45,11.5,3.0,0.7,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,0.95,20.15,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.0,20.6,2.0,1.71,0.0
2018,7,20,5,45,0.0,4.0,1.1,21.05,4.0,3.28,0.0
2018,7,20,6,0,0.0,6.0,1.2,21.5,6.0,4.92,0.0
2018,7,20,6,15,0.0,8.5,1.3,22.2,8.5,6.98,0.11
2018,7,20,6,30,0.0,11.0,1.4,22.9,11.0,9.04,1.87
2018,7,20,6,45,0.0,25.5,1.5,23.55,25.5,21.01,11.85
2018,7,20,7,0,0.0,40.0,1.6,24.2,40.0,33.04,21.77
2018,7,20,7,15,7.5,84.5,1.7,24.7,87.5,76.14,57.14
2018,7,20,7,30,15.0,129.0,1.8,25.2,135.0,123.28,94.98
2018,7,20,7,45,59.0,170.0,1.85,25.75,199.5,206.91,161.6
2018,7,20,8,0,103.0,211.0,1.9,26.3,264.0,285.53,222.25
2018,7,20,8,15,113.0,235.5,1.9,26.7,299.0,336.77,259.76
2018,7,20,8,30,123.0,260.0,1.9,27.1,334.0,373.2,285.65
2018,7,20,8,45,176.5,281.0,1.95,27.5,396.0,443.63,337.31
2018,7,20,9,0,230.0,302.0,2.0,27.9,458.0,516.08,388.95
2018,7,20,9,15,339.5,291.0,2.0,28.25,538.0,625.55,466.52
2018,7,20,9,30,449.0,280.0,2.0,28.6,618.0,738.73,543.44
2018,7,20,9,45,472.0,289.0,2.0,28.95,660.0,773.97,564.52
2018,7,20,10,0,495.0,298.0,2.0,29.3,702.0,807.33,584.72
2018,7,20,10,15,538.0,289.0,2.0,29.65,743.5,839.85,604.92
2018,7,20,10,30,581.0,280.0,2.0,30.0,785.0,873.36,625.43
2018,7,20,10,45,613.5,266.5,2.0,30.3,813.5,887.24,633.3
2018,7,20,11,0,646.0,253.0,2.0,30.6,842.0,897.54,639.07
2018,7,20,11,15,634.5,264.0,2.0,30.85,851.5,885.41,629.56
2018,7,20,11,30,623.0,275.0,2.0,31.1,861.0,870.21,618.37
2018,7,20,11,45,534.0,329.5,1.95,31.3,835.5,820.62,582.82
2018,7,20,12,0,445.0,384.0,1.9,31.5,810.0,771.55,547.76
2018,7,20,12,15,504.5,358.0,1.9,31.65,842.5,781.12,555.05
2018,7,20,12,30,564.0,332.0,1.9,31.8,875.0,785.69,558.42
2018,7,20,12,45,510.5,351.0,1.9,31.9,840.5,732.73,522.11
2018,7,20,13,0,457.0,370.0,1.9,32.0,806.0,680.79,486.56
2018,7,20,13,15,508.0,342.0,1.85,32.05,820.5,668.79,478.92
2018,7,20,13,30,559.0,314.0,1.8,32.1,835.0,651.74,467.19
2018,7,20,13,45,477.5,344.0,1.8,32.15,782.5,590.36,423.77
2018,7,20,14,0,396.0,374.0,1.8,32.2,730.0,533.92,383.63
2018,7,20,14,15,304.0,391.0,1.75,32.1,659.5,470.78,338.74
2018,7,20,14,30,212.0,408.0,1.7,32.0,589.0,418.47,301.44
2018,7,20,14,45,331.0,349.5,1.7,31.85,619.5,405.11,290.61
2018,7,20,15,0,450.0,291.0,1.7,31.7,650.0,378.93,268.35
2018,7,20,15,15,456.5,276.0,1.65,31.45,624.5,337.71,235.69
2018,7,20,15,30,463.0,261.0,1.6,31.2,599.0,295.56,202.0
2018,7,20,15,45,399.5,259.5,1.6,30.95,538.5,247.97,167.54
2018,7,20,16,0,336.0,258.0,1.6,30.7,478.0,214.81,146.07
2018,7,20,16,15,477.0,200.5,1.6,30.45,487.0,154.56,101.43
2018,7,20,16,30,618.0,143.0,1.6,30.2,496.0,93.61,71.51
2018,7,20,16,45,597.0,134.0,1.55,29.95,449.5,90.18,69.12
2018,7,20,17,0,576.0,125.0,1.5,29.7,403.0,86.44,66.37
2018,7,20,17,15,560.0,114.0,1.45,29.3,358.5,80.98,62.2
2018,7,20,17,30,544.0,103.0,1.4,28.9,314.0,75.12,57.63
2018,7,20,17,45,443.5,99.0,1.3,28.45,254.5,71.51,54.86
2018,7,20,18,0,343.0,95.0,1.2,28.0,195.0,68.83,52.76
2018,7,20,18,15,227.0,82.0,1.2,28.0,142.5,61.52,46.48
2018,7,20,18,30,111.0,69.0,1.2,28.0,90.0,52.9,38.88
2018,7,20,18,45,94.5,51.0,1.0,26.5,65.0,39.64,27.39
2018,7,20,19,0,78.0,33.0,0.8,25.0,40.0,25.64,14.48
2018,7,20,19,15,49.5,20.0,0.85,24.75,23.5,15.68,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,5.97,0.0
2018,7,20,19,45,10.5,3.5,0.95,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,5,15,15.0,5.5,0.8,19.65,6.0,0.0,0.0
2018,7,21,5,30,30.0,11.0,0.9,20.1,12.0,17.49,0.0
2018,7,21,5,45,52.0,27.5,1.0,20.5,32.5,50.26,26.88
2018,7,21,6,0,74.0,44.0,1.1,20.9,53.0,79.98,57.79
2018,7,21,6,15,135.0,61.5,1.05,21.55,88.0,137.11,105.7
2018,7,21,6,30,196.0,79.0,1.0,22.2,123.0,193.43,152.66
2018,7,21,6,45,346.0,82.0,0.95,22.85,183.5,299.94,238.56
2018,7,21,7,0,496.0,85.0,0.9,23.5,244.0,417.1,329.33
2018,7,21,7,15,457.0,106.5,0.85,24.0,273.0,433.65,340.38
2018,7,21,7,30,418.0,128.0,0.8,24.5,302.0,451.45,351.91
2018,7,21,7,45,260.5,167.0,0.8,25.0,280.5,380.31,295.48
2018,7,21,8,0,103.0,206.0,0.8,25.5,259.0,295.16,227.48
2018,7,21,8,15,133.0,235.5,0.7,26.1,310.5,353.41,270.39
2018,7,21,8,30,163.0,265.0,0.6,26.7,362.0,412.93,311.82
2018,7,21,8,45,142.5,284.0,0.55,27.25,374.0,417.74,312.26
2018,7,21,9,0,122.0,303.0,0.5,27.8,386.0,420.72,311.83
2018,7,21,9,15,92.0,303.0,0.5,28.25,368.0,374.86,277.41
2018,7,21,9,30,62.0,303.0,0.5,28.7,350.0,345.75,255.03
2018,7,21,9,45,40.0,279.0,0.5,29.1,310.0,299.11,220.34
2018,7,21,10,0,18.0,255.0,0.5,29.5,270.0,238.8,175.52
2018,7,21,10,15,64.0,328.0,0.55,29.85,383.5,368.1,269.46
2018,7,21,10,30,110.0,401.0,0.6,30.2,497.0,501.42,360.54
2018,7,21,10,45,95.5,411.5,0.6,30.5,496.5,476.31,341.06
2018,7,21,11,0,81.0,422.0,0.6,30.8,496.0,468.81,334.88
2018,7,21,11,15,87.0,434.5,0.75,31.0,515.0,482.3,344.56
2018,7,21,11,30,93.0,447.0,0.9,31.2,534.0,494.87,353.39
2018,7,21,11,45,107.0,450.0,1.05,31.4,551.5,518.31,369.73
2018,7,21,12,0,121.0,453.0,1.2,31.6,569.0,525.55,375.13
2018,7,21,12,15,141.0,463.5,1.25,31.7,599.0,543.14,387.25
2018,7,21,12,30,161.0,474.0,1.3,31.8,629.0,558.37,397.64
2018,7,21,12,45,141.0,458.0,1.35,31.9,593.0,516.33,368.87
2018,7,21,13,0,121.0,442.0,1.4,32.0,557.0,475.64,341.1
2018,7,21,13,15,156.0,435.5,1.35,31.95,582.0,484.22,347.67
2018,7,21,13,30,191.0,429.0,1.3,31.9,607.0,489.53,351.44
2018,7,21,13,45,286.5,403.0,1.25,31.9,663.5,514.62,369.11
2018,7,21,14,0,382.0,377.0,1.2,31.9,720.0,529.38,378.63
2018,7,21,14,15,422.5,338.0,1.1,31.8,707.0,494.22,353.22
2018,7,21,14,30,463.0,299.0,1.0,31.7,694.0,455.6,324.8
2018,7,21,14,45,654.5,203.5,0.95,31.55,738.0,434.5,306.4
2018,7,21,15,0,846.0,108.0,0.9,31.4,782.0,400.12,275.07
2018,7,21,15,15,835.5,106.0,0.9,31.25,744.0,344.01,229.48
2018,7,21,15,30,825.0,104.0,0.9,31.1,706.0,288.01,183.59
2018,7,21,15,45,824.0,97.0,0.85,30.9,667.0,230.71,137.31
2018,7,21,16,0,823.0,90.0,0.8,30.7,628.0,172.92,94.51
2018,7,21,16,15,792.5,91.0,0.8,30.5,577.5,109.58,57.86
2018,7,21,16,30,762.0,92.0,0.8,30.3,527.0,69.42,51.73
2018,7,21,16,45,738.5,87.5,0.85,30.1,477.0,67.32,50.31
2018,7,21,17,0,715.0,83.0,0.9,29.9,427.0,65.09,48.7
2018,7,21,17,15,694.5,77.0,0.85,29.45,379.5,61.63,46.11
2018,7,21,17,30,674.0,71.0,0.8,29.0,332.0,57.97,43.3
2018,7,21,17,45,630.5,66.5,0.75,28.55,282.0,50.56,37.26
2018,7,21,18,0,587.0,62.0,0.7,28.1,232.0,47.9,35.12
2018,7,21,18,15,525.5,55.0,0.7,28.1,184.5,43.12,30.99
2018,7,21,18,30,464.0,48.0,0.7,28.1,137.0,38.28,26.63
2018,7,21,18,45,370.0,39.0,0.65,26.9,96.5,31.52,20.61
2018,7,21,19,0,276.0,30.0,0.6,25.7,56.0,24.7,13.57
2018,7,21,19,15,150.5,17.5,0.6,25.4,30.5,14.47,0.0
2018,7,21,19,30,25.0,5.0,0.6,25.1,5.0,4.27,0.0
2018,7,21,19,45,12.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.25,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.4,6.0,5.12,0.0
2018,7,22,5,45,0.0,16.0,0.65,20.55,16.0,13.19,2.84
2018,7,22,6,0,0.0,26.0,0.7,20.7,26.0,21.47,11.69
2018,7,22,6,15,0.0,37.0,0.7,21.0,37.0,30.59,19.67
2018,7,22,6,30,0.0,48.0,0.7,21.3,48.0,39.73,27.51
2018,7,22,6,45,2.0,61.5,0.7,21.6,62.0,52.63,38.36
2018,7,22,7,0,4.0,75.0,0.7,21.9,76.0,65.74,49.2
2018,7,22,7,15,3.0,82.5,0.7,22.35,83.5,71.43,53.66
2018,7,22,7,30,2.0,90.0,0.7,22.8,91.0,77.13,58.02
2018,7,22,7,45,2.0,102.5,0.75,23.25,103.5,88.13,66.61
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,99.13,75.06
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,115.1,87.34
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,131.13,99.47
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,141.68,107.21
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,152.27,114.92
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,143.35,107.39
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,134.65,100.17
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,144.44,107.28
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,154.25,114.26
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,208.58,154.74
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,277.81,204.9
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,176.55,129.53
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,92.77,66.16
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,83.31,58.94
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,73.91,51.62
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,106.41,76.41
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,138.78,100.7
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,194.86,142.33
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,250.21,182.57
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,289.18,210.62
