Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,319.46,232.23
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,439.71,318.79
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,542.58,389.47
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,536.19,384.83
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,524.2,376.63
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,475.65,341.91
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,431.83,310.62
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,397.11,285.34
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,361.86,258.99
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,331.29,232.13
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,287.67,193.06
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,234.09,148.35
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,173.7,100.93
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,121.62,70.57
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,81.51,61.88
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,88.33,67.83
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,92.75,71.74
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,84.24,65.07
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,75.03,57.72
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,69.64,53.45
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,63.95,48.78
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,55.31,41.37
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,46.49,33.6
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,36.77,25.01
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,27.11,15.31
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,15.3,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,3.41,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,7.37,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,18.41,5.61
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,30.15,18.46
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,49.17,34.66
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,68.33,50.89
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,114.57,89.25
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,158.17,124.91
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,153.9,120.88
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,147.96,115.33
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,106.68,81.63
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,75.77,56.12
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,126.22,96.32
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,178.32,136.63
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,180.85,137.84
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,183.56,139.36
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,156.13,117.54
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,129.34,96.31
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,145.33,108.34
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,161.32,120.13
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,214.94,160.3
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,268.85,199.66
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,261.09,193.16
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,253.41,187.05
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,292.27,215.24
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,317.62,233.22
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,329.64,241.69
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,340.95,249.69
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,423.66,309.58
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,510.97,370.59
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,483.35,350.41
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,450.83,327.5
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,473.21,343.67
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,486.46,352.98
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,445.38,324.03
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,406.96,296.98
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,352.9,258.74
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,302.1,222.37
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,237.52,175.36
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,180.32,133.3
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,165.88,122.82
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,151.75,112.43
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,147.7,109.73
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,143.66,107.08
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,114.59,85.02
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,85.69,65.74
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,57.26,42.46
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,28.11,18.16
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,30.16,20.03
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,32.22,21.89
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,30.96,20.92
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,29.71,19.89
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,25.98,16.63
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,22.26,13.28
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,15.64,7.45
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,9.04,1.29
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,5.12,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,10.31,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,19.75,5.59
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,28.7,17.1
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,22.3,12.77
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,16.46,8.12
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,53.6,39.35
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,94.51,73.32
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,119.36,93.39
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,144.2,113.07
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,110.03,84.81
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,85.52,64.37
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,123.25,94.39
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,161.75,124.24
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,164.9,125.97
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,168.07,127.82
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,244.46,186.36
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,310.08,234.89
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,397.45,298.8
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,503.99,373.85
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,490.78,362.5
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,476.96,351.71
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,361.22,268.24
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,266.52,198.29
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,337.92,250.8
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,407.99,300.26
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,412.68,302.32
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,416.75,304.38
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,435.67,317.47
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,453.13,329.35
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,428.34,311.49
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,404.05,294.22
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,394.49,287.88
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,384.5,281.07
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,397.55,290.52
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,407.57,297.48
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,416.78,303.99
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,420.02,305.58
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,394.59,286.4
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,368.95,266.33
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,316.23,228.78
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,268.25,195.7
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,239.49,175.38
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,207.47,152.92
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,180.36,134.13
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,156.86,123.76
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,141.07,111.52
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,130.69,103.54
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,108.81,85.99
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,86.43,67.73
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,58.96,44.82
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,28.91,19.27
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,18.54,10.31
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,8.21,1.36
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,7.61,0.74
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,6.96,0.0
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,3.84,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.85,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,5.62,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,33.13,12.05
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,62.95,43.78
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,121.35,92.4
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,177.64,139.04
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,216.02,170.6
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,256.06,202.53
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,291.11,229.06
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,310.75,243.22
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,315.66,245.06
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,316.99,244.0
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,339.83,260.06
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,362.34,275.45
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,321.84,243.62
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,295.41,222.28
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,356.3,267.32
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,417.67,311.18
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,480.18,354.4
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,523.41,383.67
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,517.46,378.22
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,510.58,372.64
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,572.36,415.49
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,632.42,455.58
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,604.37,435.92
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,575.93,416.75
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,534.45,387.55
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,493.55,358.63
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,517.04,374.94
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,538.11,388.91
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,367.6,269.71
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,197.76,146.32
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,134.99,99.32
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,73.66,51.98
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,96.6,69.87
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,119.15,87.23
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,170.7,126.59
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,218.4,162.31
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,266.47,197.58
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,307.39,226.77
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,302.28,220.65
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,285.79,205.06
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,253.36,179.42
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,219.17,153.63
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,176.18,127.33
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,138.79,109.54
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,92.05,71.63
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,40.59,28.86
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,31.83,21.6
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,23.1,14.24
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,31.6,21.62
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,37.42,26.64
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,44.54,32.61
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,50.45,37.23
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,36.62,24.99
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,21.96,10.82
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,13.23,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.56,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,25.7,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,94.44,39.74
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,164.01,120.2
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,228.07,175.97
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,305.81,240.51
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,372.01,294.08
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,443.0,349.0
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,504.9,394.4
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,568.91,439.32
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,625.99,477.85
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,683.45,514.23
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,728.28,541.05
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,775.63,568.99
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,815.95,591.66
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,854.15,612.61
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,886.06,630.57
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,915.2,646.75
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,927.1,651.4
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,946.83,661.14
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,959.18,666.56
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,967.99,670.01
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,965.03,666.63
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,944.23,652.73
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,913.33,632.38
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,867.34,600.93
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,899.63,623.79
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,901.56,623.99
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,879.13,609.72
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,853.38,593.72
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,826.23,576.98
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,795.23,557.77
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,755.2,532.58
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,712.76,504.08
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,666.29,472.22
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,617.89,438.17
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,567.05,401.55
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,514.87,362.74
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,460.11,321.11
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,404.73,277.53
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,347.51,231.32
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,290.57,184.83
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,226.35,134.07
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,169.38,92.43
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,113.27,60.69
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,70.99,52.64
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,69.63,51.82
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,68.2,50.88
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,59.93,44.37
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,57.35,42.49
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,53.8,39.75
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,50.17,36.82
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,45.12,32.45
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,40.01,27.83
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,32.09,20.79
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,24.02,11.8
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,14.08,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,24.91,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,92.27,33.82
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,161.3,116.92
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,224.68,171.65
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,302.2,235.0
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,369.25,288.2
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,441.29,342.69
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,503.54,387.71
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,568.04,432.44
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,624.61,469.64
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,681.55,504.82
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,726.55,532.74
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,773.84,561.82
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,815.13,586.41
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,854.35,609.43
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,883.77,626.08
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,910.13,640.87
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,929.99,652.27
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,946.35,661.62
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,946.62,660.0
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,955.76,664.13
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,959.82,665.9
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,947.21,657.64
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,917.07,638.97
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,892.6,623.93
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,896.84,626.13
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,892.16,622.57
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,872.91,610.83
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,850.27,597.09
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,815.83,575.34
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,779.07,552.09
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,740.32,526.48
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,699.31,498.55
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,654.89,467.55
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,608.68,434.52
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,559.86,398.97
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,507.6,359.93
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,453.1,317.83
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,398.2,274.23
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,335.73,227.15
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,289.66,193.27
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,241.01,157.3
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,198.88,128.85
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,142.66,89.3
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,81.25,60.86
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,79.79,60.03
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,78.25,59.04
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,79.68,60.58
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,79.38,60.67
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,71.09,54.06
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,62.43,46.98
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,53.88,39.67
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,45.1,31.97
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,33.5,21.85
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,21.58,9.65
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,13.23,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,10.07,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,40.02,9.43
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,71.18,49.63
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,170.84,131.42
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,269.77,212.64
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,336.59,267.49
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,409.71,325.52
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,371.75,295.1
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,304.85,241.64
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,409.24,321.92
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,503.68,391.45
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,631.31,482.54
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,757.81,566.67
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,799.37,589.65
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,839.12,611.59
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,866.8,624.79
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,897.57,639.62
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,842.42,600.49
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,764.77,544.81
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,873.09,613.8
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,964.26,663.67
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,894.67,616.21
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,807.25,556.06
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,760.43,525.46
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,700.01,485.69
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,548.03,385.19
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,402.29,285.16
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,495.37,350.78
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,569.77,400.4
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,606.91,425.11
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,630.45,441.07
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,649.6,456.02
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,652.2,459.6
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,639.07,451.33
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,613.26,433.72
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,560.06,395.72
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,507.32,357.15
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,452.58,315.85
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,395.36,271.9
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,342.1,229.21
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,291.2,187.14
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,230.88,140.86
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,180.16,105.22
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,125.59,72.91
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,82.16,61.74
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,84.2,63.76
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,86.54,65.94
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,79.76,60.7
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,72.1,54.67
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,66.95,50.62
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,59.57,44.56
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,51.89,38.0
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,44.04,31.08
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,33.34,21.66
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,22.42,9.8
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,13.23,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,14.49,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,36.65,5.54
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,57.57,39.32
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,86.02,64.56
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,115.33,89.76
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,203.57,162.89
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,292.61,235.14
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,321.07,256.6
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,347.18,275.5
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,310.0,244.36
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,280.08,218.48
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,233.38,180.48
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,185.73,141.51
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,168.9,127.76
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,152.64,114.44
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,253.66,191.6
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,345.9,259.08
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,482.96,357.81
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,621.1,452.26
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,504.45,368.0
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,387.44,283.3
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,423.91,310.02
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,441.36,322.39
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,514.18,372.09
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,584.04,418.03
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,603.57,429.87
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,620.9,440.6
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,657.88,465.21
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,679.0,479.02
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,631.58,446.08
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,580.61,411.28
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,579.55,411.45
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,570.02,405.35
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,540.3,385.02
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,510.16,364.23
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,478.45,342.72
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,445.58,319.64
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,424.93,303.48
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,396.42,279.77
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,353.27,245.35
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,307.44,208.23
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,258.86,170.67
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,211.92,136.85
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,166.15,110.35
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,133.24,103.87
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,128.56,100.64
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,128.11,100.78
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,119.1,93.93
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,109.74,86.67
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,97.21,76.58
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,84.29,65.92
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,67.21,51.33
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,48.97,35.54
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,33.69,22.14
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,18.11,6.5
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,9.82,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,3.11,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,16.09,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,31.02,18.5
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,63.34,45.87
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,96.7,74.07
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,117.66,91.88
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,139.07,109.64
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,154.14,121.69
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,168.83,133.09
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,105.87,81.66
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,44.73,31.09
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,51.01,36.09
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,57.29,41.01
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,86.6,64.37
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,117.18,88.34
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,148.2,112.33
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,179.49,136.14
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,229.24,173.82
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,296.27,223.49
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,419.03,314.1
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,560.32,413.26
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,555.35,407.01
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,549.44,401.32
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,518.41,378.26
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,471.78,344.64
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,465.56,339.71
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,458.98,334.33
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,533.45,386.86
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,589.82,425.34
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,582.38,419.66
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,578.5,416.74
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,598.67,431.59
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,612.2,441.24
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,512.02,370.95
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,421.78,307.08
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,413.83,301.4
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,403.96,293.64
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,383.94,278.25
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,362.78,261.24
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,332.56,237.05
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,298.63,209.41
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,258.09,177.21
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,215.26,144.84
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,172.78,119.71
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,142.8,111.85
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,131.34,103.11
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,119.36,93.8
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,108.46,85.31
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,96.97,76.18
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,85.28,66.7
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,73.24,56.68
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,59.8,45.14
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,47.04,33.93
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,32.62,21.24
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,17.41,5.52
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,9.82,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.85,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.46,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,4.1,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,5.74,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,7.39,0.48
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,10.69,3.27
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,13.99,6.04
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,20.2,11.17
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,26.42,16.26
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,33.07,21.62
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,39.74,26.92
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,51.84,36.56
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,63.97,46.1
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,73.63,53.55
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,83.5,61.1
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,97.96,72.22
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,112.48,83.28
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,86.28,62.6
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,60.89,42.59
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,86.98,62.96
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,113.52,83.36
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,138.49,102.34
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,163.45,121.13
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,148.74,109.8
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,134.18,98.67
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,154.82,114.45
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,175.19,129.85
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,334.16,249.05
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,469.2,345.35
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,392.01,288.91
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,328.95,242.93
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,433.55,320.61
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,522.42,383.66
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,513.13,376.34
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,501.75,368.04
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,455.4,335.15
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,410.62,302.94
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,384.82,283.33
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,356.78,261.24
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,317.48,230.8
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,279.21,200.96
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,182.59,132.08
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,102.22,75.56
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,77.35,56.45
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,51.48,37.94
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,91.24,71.51
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,120.4,96.05
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,91.42,72.1
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,62.55,47.96
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,43.0,31.41
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,21.42,12.88
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,16.87,8.88
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,12.33,4.85
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,9.03,1.83
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,5.74,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,2.99,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.3,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.4,22.2,2.0,3.64,0.0
2018,8,1,5,45,3.5,4.0,1.45,22.35,4.0,4.53,0.0
2018,8,1,6,0,0.0,6.0,1.5,22.5,6.0,4.92,0.0
2018,8,1,6,15,0.0,8.0,1.55,22.65,8.0,6.56,0.0
2018,8,1,6,30,0.0,10.0,1.6,22.8,10.0,8.21,1.15
2018,8,1,6,45,0.0,13.5,1.6,22.95,13.5,11.1,3.61
2018,8,1,7,0,0.0,17.0,1.6,23.1,17.0,13.99,6.03
2018,8,1,7,15,0.0,21.0,1.7,23.25,21.0,17.3,8.77
2018,8,1,7,30,0.0,25.0,1.8,23.4,25.0,20.62,11.48
2018,8,1,7,45,13.5,59.0,1.9,23.55,65.5,61.61,45.57
2018,8,1,8,0,27.0,93.0,2.0,23.7,106.0,104.94,80.95
2018,8,1,8,15,95.0,167.5,2.05,23.9,221.5,251.55,198.49
2018,8,1,8,30,163.0,242.0,2.1,24.1,337.0,393.29,306.8
2018,8,1,8,45,121.0,263.5,2.1,24.35,337.0,381.98,295.1
2018,8,1,9,0,79.0,285.0,2.1,24.6,337.0,349.31,268.31
2018,8,1,9,15,95.0,308.5,2.1,24.9,375.5,388.14,296.74
2018,8,1,9,30,111.0,332.0,2.1,25.2,414.0,446.19,338.26
2018,8,1,9,45,102.5,339.5,2.1,25.5,418.0,425.05,321.35
2018,8,1,10,0,94.0,347.0,2.1,25.8,422.0,422.6,318.39
2018,8,1,10,15,107.0,373.5,2.1,26.15,462.5,479.53,358.44
2018,8,1,10,30,120.0,400.0,2.1,26.5,503.0,516.09,383.18
2018,8,1,10,45,120.0,366.5,2.1,26.85,472.0,478.15,355.52
2018,8,1,11,0,120.0,333.0,2.1,27.2,441.0,440.72,328.56
