Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,15,221.5,331.0,2.05,27.4,534.5,547.18,406.17
2018,8,1,11,30,323.0,329.0,2.0,27.6,628.0,633.38,466.65
2018,8,1,11,45,191.0,356.5,2.0,27.85,534.0,526.56,387.79
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,397.85,293.0
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,534.81,395.21
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,647.2,475.0
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,713.0,521.51
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,760.1,554.59
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,699.02,511.81
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,638.71,469.66
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,584.93,430.64
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,531.8,391.46
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,494.79,363.46
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,454.61,332.06
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,425.68,307.29
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,386.48,273.23
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,333.69,228.26
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,283.27,184.16
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,219.86,134.93
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,164.44,95.88
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,126.87,82.26
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,126.36,99.24
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,130.44,103.0
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,125.49,99.37
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,83.33,64.83
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,36.38,25.48
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,32.25,22.08
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,28.87,19.2
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,26.86,17.37
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,25.62,16.04
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,18.63,9.7
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,10.99,0.48
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,6.4,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.85,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,4.76,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,9.34,1.43
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,14.03,5.76
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,21.86,12.57
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,15.47,7.36
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,9.05,1.88
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,11.94,4.27
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,14.84,6.65
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,23.12,13.42
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,31.43,20.14
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,30.21,19.03
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,28.98,17.93
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,31.08,19.54
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,33.19,21.14
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,56.62,39.81
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,80.21,58.35
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,231.68,177.19
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,401.47,303.23
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,547.6,408.79
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,673.86,496.44
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,791.35,577.23
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,893.3,645.06
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,914.26,656.94
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,922.93,661.4
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,686.4,502.28
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,422.22,313.01
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,542.33,399.76
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,643.21,468.27
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,558.08,409.24
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,475.14,351.82
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,294.07,220.01
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,118.26,86.19
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,213.68,159.4
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,301.13,224.12
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,295.75,219.64
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,290.48,215.7
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,282.94,210.09
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,274.54,203.75
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,195.81,145.5
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,123.01,90.99
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,97.74,71.76
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,72.39,52.15
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,78.52,57.26
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,84.04,64.86
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,55.58,41.35
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,26.44,16.91
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,28.91,19.14
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,31.38,21.36
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,26.4,17.15
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,21.42,12.88
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,16.05,8.16
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,10.68,3.43
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,8.63,1.45
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,6.57,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,3.84,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.85,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,3.69,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,6.56,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,10.68,3.06
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,14.81,6.62
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,16.05,7.75
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,17.29,8.81
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,23.51,13.98
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,29.73,19.09
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,34.73,23.13
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,39.74,27.13
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,59.76,43.36
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,80.06,59.61
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,125.26,95.64
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,171.6,131.9
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,197.18,151.64
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,237.44,182.52
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,200.32,153.15
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,178.03,135.37
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,169.16,128.24
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,160.44,121.24
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,127.53,95.37
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,95.23,69.89
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,191.93,145.39
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,283.27,214.55
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,414.91,312.94
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,527.05,393.9
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,498.8,373.12
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,470.42,352.86
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,513.21,384.54
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,541.97,405.42
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,516.97,385.87
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,490.65,365.77
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,455.42,340.09
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,421.55,315.22
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,358.59,268.95
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,299.53,225.1
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,251.72,189.18
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,206.09,154.65
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,146.24,109.07
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,90.83,66.54
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,157.29,114.07
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,197.29,140.44
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,145.89,106.98
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,107.89,85.2
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,85.43,66.81
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,63.13,48.27
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,37.65,26.75
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,12.35,5.04
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,11.13,4.01
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,10.16,3.17
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,24.26,15.27
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,35.73,24.7
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,26.08,15.74
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,15.65,0.91
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,8.11,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,10.12,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,67.48,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,135.22,93.3
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,180.35,137.3
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,232.49,182.12
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,145.71,115.06
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,38.86,26.61
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,47.19,33.51
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,55.53,40.15
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,70.05,51.65
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,85.13,63.36
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,86.1,63.75
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,87.2,64.29
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,94.17,69.47
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,101.17,74.62
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,151.66,113.46
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,203.19,151.95
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,283.0,210.69
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,349.25,257.83
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,379.36,278.19
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,408.95,298.19
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,455.18,329.86
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,500.27,360.02
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,591.41,422.23
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,676.83,478.15
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,780.58,548.14
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,863.69,602.52
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,862.41,600.21
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,852.8,594.06
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,818.92,573.05
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,782.66,550.75
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,742.74,525.28
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,700.6,497.32
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,655.91,467.54
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,612.14,437.28
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,560.33,400.25
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,507.55,361.31
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,453.16,319.81
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,398.48,276.72
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,341.9,231.18
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,285.96,185.59
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,230.15,141.12
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,169.55,96.63
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,115.44,65.77
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,77.1,58.33
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,75.45,57.23
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,73.7,55.95
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,71.3,54.28
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,68.87,52.52
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,63.24,47.97
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,57.36,43.07
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,47.66,34.66
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,39.69,27.5
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,28.48,17.31
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,17.08,0.0
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,9.39,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.56,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,27.84,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,68.33,44.51
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,128.84,97.26
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,189.3,147.93
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,280.63,221.83
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,370.57,292.32
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,457.02,357.12
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,545.04,420.32
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,603.55,460.18
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,662.82,498.72
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,714.16,530.27
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,764.73,560.55
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,807.03,584.85
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,842.63,604.51
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,876.82,623.2
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,908.41,640.07
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,933.08,652.69
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,954.6,663.44
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,954.91,660.43
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,964.13,663.18
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,967.27,662.38
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,966.73,659.59
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,960.06,654.68
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,949.72,647.8
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,933.4,636.5
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,913.6,623.32
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,887.77,607.76
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,858.88,590.42
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,821.49,566.97
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,782.05,542.29
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,742.61,518.18
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,706.59,495.01
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,658.13,462.86
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,612.69,431.64
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,562.38,396.06
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,510.88,358.44
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,455.15,316.67
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,399.59,273.57
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,342.2,227.82
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,285.29,181.89
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,228.08,136.76
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,172.28,96.4
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,117.76,66.16
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,72.41,53.83
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,70.87,52.9
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,69.25,51.79
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,66.34,49.71
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,63.33,47.49
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,58.93,44.02
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,54.41,40.3
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,47.13,33.95
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,37.62,25.54
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,27.06,15.89
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,16.34,0.0
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,8.96,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.41,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,53.68,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,139.47,94.02
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,204.5,155.77
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,279.93,219.15
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,351.68,277.82
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,425.86,336.08
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,490.44,383.54
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,557.5,430.29
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,615.24,468.0
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,673.48,503.23
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,723.57,533.08
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,772.74,561.56
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,809.89,582.47
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,849.76,604.94
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,882.09,622.42
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,911.65,638.12
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,934.76,649.67
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,954.59,659.32
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,967.54,665.17
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,976.88,669.06
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,965.61,660.86
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,964.0,658.84
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,956.3,653.46
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,945.01,646.12
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,928.75,637.09
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,909.08,626.05
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,879.27,608.08
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,858.7,595.85
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,809.06,565.69
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,765.57,537.36
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,712.38,502.29
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,660.36,467.46
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,615.26,437.3
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,569.88,406.12
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,515.11,367.3
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,465.46,331.82
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,414.19,295.18
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,367.17,261.38
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,301.04,214.02
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,248.75,176.81
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,145.38,103.12
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,53.16,36.33
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,38.13,24.72
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,23.16,13.73
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,28.55,18.33
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,40.34,28.3
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,61.88,46.48
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,84.26,65.31
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,76.69,59.14
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,65.53,49.82
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,52.86,38.9
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,39.84,27.49
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,27.18,15.94
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,14.28,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,7.68,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,48.64,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,129.38,85.42
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,193.69,147.11
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,267.97,209.69
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,334.41,264.53
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,412.81,326.28
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,476.77,374.34
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,543.33,422.31
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,601.89,462.93
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,661.14,501.9
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,711.82,533.57
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,761.73,563.98
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,803.8,588.4
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,839.31,608.17
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,875.07,627.63
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,908.37,645.18
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,933.59,658.31
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,944.03,662.41
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,956.52,669.17
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,965.43,673.8
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,967.18,673.38
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,965.24,670.94
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,958.13,666.6
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,947.34,660.16
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,931.03,650.28
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,911.22,638.32
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,885.37,622.85
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,856.39,605.39
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,822.39,584.16
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,785.71,561.13
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,745.78,535.98
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,703.56,507.46
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,657.54,475.2
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,609.79,440.88
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,559.03,403.6
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,507.16,364.31
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,452.74,321.9
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,394.82,275.69
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,337.21,228.79
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,281.39,182.97
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,219.06,141.51
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,192.45,131.11
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,162.98,116.34
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,149.85,117.31
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,123.16,96.24
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,96.39,74.79
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,84.78,65.61
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,78.19,60.43
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,67.27,51.45
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,55.91,41.9
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,45.51,32.85
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,34.78,23.34
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,25.33,14.34
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,15.57,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,8.54,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,31.41,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,77.11,48.36
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,97.39,72.42
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,123.88,95.92
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,173.45,137.52
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,239.06,190.81
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,275.85,219.46
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,298.38,236.44
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,421.82,331.5
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,560.94,432.56
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,668.03,506.54
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,771.5,573.59
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,809.75,595.3
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,850.24,618.86
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,883.09,636.98
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,913.21,653.25
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,936.3,664.99
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,956.15,674.76
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,955.72,672.46
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,963.98,675.92
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,966.13,674.85
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,964.58,671.7
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,956.9,666.96
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,945.6,660.13
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,928.83,649.9
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,908.62,637.62
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,883.32,622.53
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,854.91,605.43
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,821.85,585.14
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,786.07,562.92
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,681.21,491.55
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,575.04,417.27
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,549.95,400.15
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,522.77,380.46
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,518.15,376.74
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,499.84,361.23
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,434.23,311.26
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,378.66,268.55
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,331.91,232.51
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,292.74,203.1
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,243.41,161.58
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,185.02,115.06
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,127.36,78.26
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,79.79,60.77
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,88.4,68.27
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,95.67,74.62
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,86.79,67.61
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,78.96,61.36
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,45.55,33.3
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,7.39,0.7
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,6.16,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,4.92,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.69,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,59.19,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,148.66,94.63
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,170.61,129.46
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,177.05,138.78
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,278.7,222.55
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,381.46,304.81
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,447.8,355.86
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,510.0,402.31
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,518.52,406.04
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,527.69,409.84
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,556.83,428.4
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,564.73,431.56
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,646.0,487.6
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,710.33,530.17
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,772.1,570.54
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,843.0,615.48
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,886.46,640.21
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,927.35,663.09
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,927.37,660.87
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,922.26,655.96
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,950.0,671.34
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,965.61,678.61
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,960.43,673.37
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,965.64,674.88
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,913.45,641.82
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,855.75,605.32
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,820.78,581.36
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,783.88,555.85
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,734.65,522.04
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,687.14,489.15
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,670.15,479.4
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,646.44,464.35
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,590.36,424.44
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,538.16,387.2
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,506.08,364.57
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,470.59,338.59
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,433.47,310.3
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,389.39,275.31
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,340.93,235.4
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,286.13,189.53
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,230.15,144.04
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,172.18,100.28
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,118.99,70.36
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,83.76,63.89
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,80.34,61.43
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,76.69,58.68
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,75.6,58.13
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,74.35,57.37
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,64.05,48.88
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,53.19,39.72
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,44.33,31.93
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,35.25,23.72
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,23.91,12.82
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,13.66,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,6.83,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,41.64,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,118.12,72.61
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,188.28,143.31
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,266.79,210.11
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,340.28,270.94
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,417.2,332.1
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,483.23,382.48
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,551.99,432.82
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,610.63,473.91
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,669.9,513.12
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,720.88,545.43
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,770.99,576.4
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,787.19,583.99
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,797.4,587.93
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,835.28,610.16
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,870.91,630.25
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,876.81,630.27
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,877.97,627.1
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,854.55,607.28
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,833.79,589.42
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,850.29,597.53
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,863.92,603.25
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,893.6,621.69
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,917.46,636.06
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,883.7,612.05
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,847.26,587.19
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,849.66,589.68
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,844.01,586.56
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,819.64,571.63
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,788.1,552.24
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,747.61,526.03
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,704.95,497.3
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,658.67,466.13
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,613.52,434.75
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,560.4,397.23
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,506.89,358.24
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,452.02,316.97
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,396.41,273.66
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,340.04,228.57
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,284.27,183.37
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,227.18,138.25
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,165.42,93.31
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,110.61,62.79
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,74.55,56.17
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,80.81,61.6
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,86.86,66.78
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,86.07,66.51
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,88.41,68.78
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,74.24,57.19
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,57.5,43.17
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,47.02,34.02
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,36.95,24.98
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,24.55,12.88
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,12.8,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,31.75,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,85.61,49.28
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,117.87,87.84
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,150.46,116.85
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,197.04,155.9
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,246.25,195.8
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,296.04,234.49
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,348.07,273.37
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,386.94,300.48
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,424.84,326.0
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,573.8,432.55
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,724.64,532.41
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,654.11,478.17
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,561.12,410.61
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,563.99,411.11
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,543.25,394.91
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,718.21,513.86
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,865.3,606.61
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,910.35,632.98
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,943.4,653.06
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,786.9,553.73
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,608.19,434.1
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,632.36,452.69
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,654.21,467.59
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,621.08,444.31
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,587.74,421.26
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,593.25,425.99
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,596.37,428.71
