Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,598.04,431.33
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,603.35,436.06
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,467.01,340.75
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,341.05,250.29
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,339.18,249.96
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,337.88,249.19
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,368.85,271.65
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,392.36,287.76
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,349.98,256.51
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,310.03,227.03
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,285.11,207.88
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,260.06,188.44
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,201.68,146.76
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,158.39,117.04
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,120.77,89.68
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,89.88,69.57
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,94.06,73.38
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,100.7,79.19
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,93.72,73.71
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,90.56,71.33
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,79.04,61.78
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,64.63,49.52
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,49.23,36.12
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,33.79,22.5
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,21.15,10.06
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,8.54,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,40.13,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,112.99,63.91
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,179.74,136.09
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,251.19,197.09
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,321.03,254.73
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,397.87,315.38
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,468.12,367.67
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,536.18,415.91
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,590.52,451.84
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,644.83,486.1
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,701.58,521.48
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,758.23,555.69
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,782.72,568.07
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,803.12,578.11
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,852.98,607.36
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,901.25,634.65
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,922.33,644.76
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,932.35,648.55
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,930.54,645.84
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,915.01,634.82
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,932.36,644.67
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,945.95,651.52
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,930.71,641.34
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,912.0,628.92
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,849.46,587.32
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,789.66,547.42
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,758.27,527.53
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,717.82,501.54
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,694.0,486.5
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,668.71,470.14
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,658.45,464.91
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,637.93,452.51
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,537.18,383.81
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,451.58,324.68
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,358.43,259.94
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,275.0,200.68
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,206.38,151.11
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,145.3,106.37
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,131.68,96.28
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,115.19,83.68
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,136.38,99.36
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,153.0,111.54
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,98.18,71.18
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,43.93,31.09
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,42.66,30.26
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,41.39,29.34
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,44.74,32.36
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,48.1,35.37
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,27.26,17.73
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,6.57,0.0
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,5.33,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,4.1,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,2.87,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.71,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,38.6,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,109.02,58.43
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,180.6,137.37
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,256.95,203.16
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,326.38,261.48
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,402.59,322.95
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,475.05,378.36
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,545.46,429.95
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,606.57,473.15
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,668.53,514.8
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,721.2,547.55
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,773.16,578.84
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,816.85,603.71
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,858.73,626.83
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,887.93,641.57
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,920.24,658.17
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,944.62,669.64
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,965.74,679.09
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,978.9,684.86
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,988.44,688.64
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,991.73,687.73
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,977.36,676.44
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,970.28,671.27
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,959.53,663.91
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,944.02,654.86
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,912.13,635.89
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,891.28,624.18
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,866.96,610.09
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,834.67,590.81
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,799.47,569.5
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,758.2,542.32
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,714.71,513.11
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,664.67,479.3
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,613.82,443.91
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,564.06,407.79
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,512.43,369.02
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,457.03,326.53
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,401.52,282.49
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,344.16,235.63
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,282.44,185.23
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,226.4,142.6
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,179.21,110.69
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,125.86,78.52
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,87.62,67.53
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,83.4,64.4
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,78.86,60.89
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,75.24,58.19
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,69.55,53.65
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,62.57,47.86
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,55.4,41.71
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,45.41,32.84
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,35.18,23.5
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,22.41,9.77
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,10.24,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,33.7,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,98.57,48.61
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,168.05,126.95
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,240.45,188.9
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,309.07,245.79
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,384.15,305.48
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,449.0,354.82
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,517.35,404.7
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,585.38,452.6
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,647.56,494.96
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,700.35,528.1
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,752.54,560.0
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,797.68,587.17
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,841.18,612.88
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,877.36,633.91
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,911.15,653.33
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,931.08,663.24
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,954.72,675.63
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,968.76,682.18
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,979.22,686.74
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,982.44,688.06
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,981.92,687.31
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,975.14,682.3
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,964.6,675.19
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,927.3,652.38
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,895.25,632.98
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,880.73,623.99
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,869.01,616.64
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,832.63,593.64
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,793.98,568.93
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,753.11,541.77
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,710.02,512.53
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,663.57,480.29
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,615.45,446.02
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,563.02,407.83
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,509.67,367.74
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,454.74,325.25
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,399.7,281.31
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,338.5,231.8
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,281.85,185.2
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,225.27,139.98
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,170.61,100.11
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,116.74,70.16
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,83.96,64.53
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,86.29,66.78
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,87.28,67.88
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,76.68,59.38
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,72.92,56.5
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,64.37,49.41
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,58.8,44.61
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,46.43,33.69
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,33.83,22.33
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,21.06,8.02
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,8.54,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,34.92,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,100.63,44.95
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,174.23,131.41
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,250.39,197.07
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,319.18,254.67
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,394.6,315.24
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,459.71,364.54
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,535.72,419.09
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,596.93,460.72
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,658.99,500.79
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,711.36,532.38
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,762.99,562.47
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,806.49,586.3
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,848.15,608.38
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,881.37,624.53
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,911.93,638.79
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,928.02,645.11
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,947.89,653.99
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,958.39,659.69
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,965.24,663.54
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,954.87,656.15
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,931.04,640.7
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,877.15,606.86
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,825.87,574.31
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,768.47,538.15
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,725.56,510.35
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,737.74,519.47
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,755.44,531.07
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,725.08,511.37
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,693.52,491.18
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,606.3,432.38
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,532.15,381.63
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,471.71,340.36
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,420.26,304.52
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,432.37,313.45
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,435.05,314.31
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,405.52,292.06
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,371.88,265.95
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,329.89,232.63
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,286.07,196.99
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,238.24,160.41
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,192.86,127.98
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,147.05,99.63
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,114.05,88.83
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,106.65,83.21
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,98.87,77.13
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,86.96,67.67
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,74.29,57.38
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,66.2,50.7
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,57.84,43.56
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,46.62,33.64
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,35.07,23.11
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,21.81,7.27
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,8.54,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,25.9,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,73.8,27.24
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,153.49,114.15
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,225.89,175.83
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,292.14,230.73
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,364.62,288.56
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,427.24,336.68
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,493.07,385.39
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,557.4,430.99
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,631.89,481.89
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,685.84,517.37
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,739.3,551.43
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,782.82,578.3
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,824.68,603.78
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,861.08,624.6
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,895.12,643.69
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,920.81,657.45
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,943.52,669.37
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,949.19,670.84
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,959.43,675.48
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,963.61,676.54
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,964.14,675.56
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,957.54,669.76
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,947.32,661.95
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,930.66,650.93
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,910.58,637.95
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,884.95,621.3
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,856.26,602.83
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,819.57,579.85
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,780.79,554.54
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,737.42,525.27
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,692.72,494.66
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,651.98,466.77
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,608.09,435.83
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,556.6,398.38
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,504.3,359.29
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,449.72,317.68
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,391.47,272.19
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,334.91,226.78
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,279.22,181.62
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,223.17,137.39
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,168.98,98.44
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,116.16,69.79
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,85.46,64.99
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,82.36,62.78
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,79.08,60.33
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,75.11,57.4
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,68.79,52.4
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,61.1,46.08
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,53.19,39.36
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,43.51,30.77
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,33.62,21.65
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,21.04,5.23
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,8.54,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,22.92,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,66.2,19.32
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,121.49,89.11
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,175.23,136.01
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,245.09,194.28
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,335.95,267.14
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,409.13,324.16
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,487.63,383.21
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,552.37,429.83
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,627.69,482.29
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,644.47,491.33
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,665.59,503.4
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,747.71,558.63
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,823.19,606.36
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,856.45,625.82
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,887.18,643.89
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,903.43,652.7
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,915.95,659.32
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,938.98,672.8
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,958.74,684.12
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,958.56,683.05
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,954.78,680.02
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,906.42,647.85
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,850.72,609.29
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,789.17,565.85
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,716.09,514.49
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,704.04,506.75
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,690.08,497.24
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,664.45,479.84
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,637.94,461.75
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,606.62,440.3
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,574.82,418.25
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,554.92,404.63
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,533.23,389.1
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,497.46,363.01
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,460.62,335.54
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,423.03,306.52
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,380.44,272.44
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,331.24,233.41
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,283.38,195.23
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,236.56,159.76
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,200.16,134.86
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,146.39,99.82
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,110.74,86.21
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,112.22,87.87
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,106.74,83.73
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,92.43,72.25
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,77.54,60.07
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,60.49,45.81
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,41.16,29.35
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,31.8,21.09
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,22.43,12.56
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,13.05,0.0
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.41,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.41,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,6.57,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,13.58,5.02
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,20.61,11.18
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,39.15,26.76
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,59.38,43.7
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,162.77,129.24
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,257.51,205.28
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,250.93,198.34
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,225.6,176.93
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,251.37,196.17
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,276.75,214.62
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,395.35,304.79
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,499.28,380.64
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,482.09,365.03
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,462.38,348.4
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,498.72,373.47
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,534.1,397.2
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,553.44,409.44
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,571.78,421.0
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,490.44,361.42
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,390.84,288.61
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,345.36,255.75
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,301.28,223.31
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,310.45,229.9
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,305.66,226.14
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,333.18,246.17
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,346.35,255.63
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,380.94,280.93
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,413.05,304.13
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,405.46,298.73
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,397.22,293.04
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,370.39,274.22
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,343.75,255.37
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,226.16,168.8
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,114.04,83.86
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,79.26,57.14
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,44.09,29.57
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,93.31,68.33
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,137.64,102.61
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,122.91,91.39
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,112.39,83.73
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,120.15,89.43
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,121.34,96.42
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,116.88,93.12
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,112.06,89.49
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,83.48,65.75
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,48.03,35.75
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,33.87,23.63
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,19.77,11.4
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,14.81,6.95
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,9.86,2.4
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,5.75,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.71,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,31.59,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,92.74,12.34
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,171.92,126.58
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,251.36,195.69
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,320.69,253.66
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,402.68,318.95
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,470.32,370.39
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,540.98,421.67
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,600.07,462.59
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,659.88,501.84
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,712.87,534.32
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,765.22,565.34
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,809.11,590.68
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,845.77,610.96
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,868.79,622.74
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,880.62,627.65
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,883.64,627.25
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,875.4,618.71
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,899.73,632.57
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,916.51,641.39
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,926.11,646.0
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,932.24,648.65
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,923.38,642.86
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,911.29,635.32
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,792.13,556.81
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,666.33,472.96
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,598.94,429.03
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,533.58,384.84
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,661.3,474.45
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,762.73,541.45
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,710.81,506.16
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,660.64,472.97
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,576.87,415.02
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,500.71,361.7
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,485.14,351.08
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,462.93,334.22
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,321.78,233.89
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,208.31,152.85
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,156.13,114.58
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,110.85,81.22
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,106.16,77.76
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,101.02,73.87
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,70.05,50.16
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,38.08,26.38
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,42.98,30.68
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,49.49,36.31
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,64.5,49.15
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,77.82,60.52
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,54.55,40.91
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,29.71,19.71
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,22.47,13.28
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,15.14,6.51
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,8.91,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,2.56,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,4.68,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,10.89,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,31.01,18.68
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,59.51,43.48
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,84.59,65.34
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,111.48,88.47
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,90.2,70.25
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,58.09,42.49
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,134.16,104.97
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,209.15,164.49
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,259.41,202.94
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,310.45,241.13
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,340.73,262.46
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,370.83,283.35
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,398.45,302.17
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,446.09,334.91
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,478.4,356.25
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,510.07,376.86
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,435.87,322.59
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,382.6,283.13
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,329.6,244.27
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,262.7,194.78
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,224.04,166.11
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,186.39,137.82
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,154.61,113.79
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,123.46,90.05
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,141.72,104.01
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,159.72,117.57
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,171.86,126.65
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,183.71,135.51
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,214.78,158.69
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,244.9,180.89
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,307.0,226.61
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,359.51,264.24
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,379.99,278.91
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,390.37,285.66
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,385.52,280.21
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,369.03,264.79
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,323.68,230.03
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,280.26,197.09
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,242.84,167.43
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,203.28,138.11
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,162.15,113.76
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,136.13,107.28
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,124.03,97.91
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,115.9,91.63
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,101.31,79.91
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,86.3,67.62
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,75.12,58.25
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,62.72,47.55
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,45.52,32.48
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,28.29,16.83
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,15.95,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,3.41,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,6.26,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,12.64,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,27.55,15.65
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,42.57,28.97
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,67.73,50.26
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,101.45,78.38
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,77.21,58.4
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,61.89,45.44
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,95.95,73.33
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,141.17,109.62
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,130.07,99.92
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,128.56,97.96
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,151.47,115.7
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,174.5,133.25
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,202.41,154.48
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,230.45,175.52
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,293.35,222.64
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,339.54,256.32
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,273.4,205.89
