Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,642.25,482.47
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,696.04,514.48
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,749.14,545.5
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,793.07,569.57
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,835.14,591.96
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,875.39,613.83
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,913.43,634.03
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,936.85,645.09
2018,8,31,10,0,788.0,128.0,0.2,30.4,713.0,964.47,658.82
2018,8,31,10,15,794.5,131.5,0.25,30.7,743.0,976.04,664.25
2018,8,31,10,30,801.0,135.0,0.3,31.0,773.0,983.92,667.93
2018,8,31,10,45,805.0,138.5,0.35,31.25,796.5,985.51,668.29
2018,8,31,11,0,809.0,142.0,0.4,31.5,820.0,983.3,666.67
2018,8,31,11,15,813.0,143.5,0.45,31.4,836.5,975.16,662.7
2018,8,31,11,30,817.0,145.0,0.5,31.3,853.0,963.28,656.69
2018,8,31,11,45,819.5,145.0,0.5,31.2,861.5,944.72,645.77
2018,8,31,12,0,822.0,145.0,0.5,31.1,870.0,922.62,632.88
2018,8,31,12,15,824.5,143.5,0.5,31.1,871.5,895.57,616.82
2018,8,31,12,30,827.0,142.0,0.5,31.1,873.0,854.97,592.5
2018,8,31,12,45,828.5,139.5,0.5,31.15,867.0,820.92,572.08
2018,8,31,13,0,830.0,137.0,0.5,31.2,861.0,783.98,549.62
2018,8,31,13,15,679.5,207.5,0.5,31.2,793.5,707.23,498.39
2018,8,31,13,30,529.0,278.0,0.5,31.2,726.0,623.88,441.88
2018,8,31,13,45,459.5,306.0,0.5,31.2,687.5,569.1,404.65
2018,8,31,14,0,390.0,334.0,0.5,31.2,649.0,515.3,367.33
2018,8,31,14,15,510.5,267.5,0.5,31.2,664.0,501.59,357.88
2018,8,31,14,30,631.0,201.0,0.5,31.2,679.0,472.24,335.55
2018,8,31,14,45,657.5,177.5,0.5,31.15,654.5,421.84,297.13
2018,8,31,15,0,684.0,154.0,0.5,31.1,630.0,367.73,254.5
2018,8,31,15,15,680.0,145.5,0.45,31.0,594.0,312.53,210.08
2018,8,31,15,30,676.0,137.0,0.4,30.9,558.0,257.27,165.29
2018,8,31,15,45,665.0,129.0,0.35,30.8,516.5,201.33,121.68
2018,8,31,16,0,654.0,121.0,0.3,30.7,475.0,146.6,83.82
2018,8,31,16,15,644.0,111.5,0.3,30.6,432.0,92.24,57.58
2018,8,31,16,30,634.0,102.0,0.3,30.5,389.0,72.46,54.64
2018,8,31,16,45,595.5,96.0,0.3,30.35,339.0,69.69,52.63
2018,8,31,17,0,557.0,90.0,0.3,30.2,289.0,66.83,50.46
2018,8,31,17,15,506.5,81.5,0.3,29.7,239.5,61.83,46.48
2018,8,31,17,30,456.0,73.0,0.3,29.2,190.0,56.67,42.21
2018,8,31,17,45,383.5,61.5,0.3,28.7,144.0,46.65,33.66
2018,8,31,18,0,311.0,50.0,0.3,28.2,98.0,38.27,26.23
2018,8,31,18,15,212.5,35.5,0.3,28.2,62.5,27.38,16.06
2018,8,31,18,30,114.0,21.0,0.3,28.2,27.0,16.33,0.0
2018,8,31,18,45,57.0,10.5,0.3,27.75,13.5,8.96,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.3,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.35,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,16.5,5.5,0.5,22.45,6.0,0.0,0.0
2018,9,1,6,0,33.0,11.0,0.5,22.5,12.0,23.54,0.0
2018,9,1,6,15,86.5,27.0,0.6,22.75,36.5,88.55,49.6
2018,9,1,6,30,140.0,43.0,0.7,23.0,61.0,143.26,108.83
2018,9,1,6,45,175.5,60.5,0.75,23.25,93.5,191.14,150.53
2018,9,1,7,0,211.0,78.0,0.8,23.5,126.0,242.32,193.41
2018,9,1,7,15,209.0,98.5,0.7,24.0,156.5,274.36,218.72
2018,9,1,7,30,207.0,119.0,0.6,24.5,187.0,305.27,241.85
2018,9,1,7,45,295.0,132.5,0.55,25.0,248.0,397.15,311.76
2018,9,1,8,0,383.0,146.0,0.5,25.5,309.0,514.54,395.92
2018,9,1,8,15,473.5,144.5,0.5,26.1,371.5,603.96,457.21
2018,9,1,8,30,564.0,143.0,0.5,26.7,434.0,706.77,524.53
2018,9,1,8,45,639.5,132.5,0.45,27.3,492.5,781.17,568.5
2018,9,1,9,0,715.0,122.0,0.4,27.9,551.0,855.43,610.94
2018,9,1,9,15,733.0,125.0,0.45,28.2,593.0,890.07,630.03
2018,9,1,9,30,751.0,128.0,0.5,28.5,635.0,915.92,644.16
2018,9,1,9,45,753.0,135.0,0.55,28.8,668.0,933.52,653.38
2018,9,1,10,0,755.0,142.0,0.6,29.1,701.0,947.57,660.62
2018,9,1,10,15,776.5,139.0,0.65,29.3,735.5,966.98,671.53
2018,9,1,10,30,798.0,136.0,0.7,29.5,770.0,982.84,680.28
2018,9,1,10,45,803.5,138.5,0.75,29.65,793.5,984.78,680.97
2018,9,1,11,0,809.0,141.0,0.8,29.8,817.0,982.94,679.7
2018,9,1,11,15,812.5,142.5,0.8,29.9,833.0,974.24,673.63
2018,9,1,11,30,816.0,144.0,0.8,30.0,849.0,961.82,665.53
2018,9,1,11,45,817.5,145.0,0.8,30.15,857.5,943.28,653.75
2018,9,1,12,0,819.0,146.0,0.8,30.3,866.0,921.23,639.99
2018,9,1,12,15,815.0,149.0,0.8,30.3,866.0,892.79,622.77
2018,9,1,12,30,811.0,152.0,0.8,30.3,866.0,861.33,603.71
2018,9,1,12,45,803.5,155.0,0.8,30.35,858.0,824.12,580.87
2018,9,1,13,0,796.0,158.0,0.8,30.4,850.0,784.55,556.31
2018,9,1,13,15,792.5,156.5,0.75,30.4,835.5,741.76,527.68
2018,9,1,13,30,789.0,155.0,0.7,30.4,821.0,696.86,497.13
2018,9,1,13,45,610.5,222.5,0.7,30.4,729.5,598.19,428.85
2018,9,1,14,0,432.0,290.0,0.7,30.4,638.0,508.37,365.92
2018,9,1,14,15,286.5,304.0,0.65,30.4,531.0,407.89,295.16
2018,9,1,14,30,141.0,318.0,0.6,30.4,424.0,326.15,237.0
2018,9,1,14,45,107.5,303.5,0.6,30.35,382.0,287.3,209.4
2018,9,1,15,0,74.0,289.0,0.6,30.3,340.0,253.97,185.57
2018,9,1,15,15,64.5,256.5,0.6,30.25,299.0,219.02,160.12
2018,9,1,15,30,55.0,224.0,0.6,30.2,258.0,186.1,135.99
2018,9,1,15,45,105.5,209.0,0.6,30.15,268.0,172.97,124.3
2018,9,1,16,0,156.0,194.0,0.6,30.1,278.0,156.43,110.74
2018,9,1,16,15,78.0,108.5,0.6,29.65,150.5,84.27,60.25
2018,9,1,16,30,0.0,23.0,0.6,29.2,23.0,18.98,10.38
2018,9,1,16,45,0.0,18.5,0.6,28.8,18.5,15.25,7.32
2018,9,1,17,0,0.0,14.0,0.6,28.4,14.0,11.53,4.2
2018,9,1,17,15,0.0,14.0,0.55,27.8,14.0,11.52,4.23
2018,9,1,17,30,0.0,14.0,0.5,27.2,14.0,11.51,4.23
2018,9,1,17,45,0.0,11.5,0.5,26.55,11.5,9.45,2.42
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.39,0.57
2018,9,1,18,15,0.0,6.5,0.5,25.9,6.5,5.33,0.0
2018,9,1,18,30,0.0,4.0,0.5,25.9,4.0,3.28,0.0
2018,9,1,18,45,0.0,2.0,0.5,25.2,2.0,1.71,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.35,22.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.8,20.8,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,0.9,21.0,4.0,6.43,0.0
2018,9,2,6,15,3.5,9.0,0.9,21.3,9.0,9.29,0.0
2018,9,2,6,30,0.0,14.0,0.9,21.6,14.0,11.51,3.62
2018,9,2,6,45,0.0,21.0,0.95,21.95,21.0,17.29,8.64
2018,9,2,7,0,0.0,28.0,1.0,22.3,28.0,23.08,13.6
2018,9,2,7,15,0.0,33.5,0.9,22.75,33.5,27.64,17.44
2018,9,2,7,30,0.0,39.0,0.8,23.2,39.0,32.21,21.2
2018,9,2,7,45,0.0,48.0,0.75,23.7,48.0,39.69,27.28
2018,9,2,8,0,0.0,57.0,0.7,24.2,57.0,47.2,33.27
2018,9,2,8,15,0.0,74.5,0.65,24.8,74.5,61.82,44.91
2018,9,2,8,30,0.0,92.0,0.6,25.4,92.0,76.83,56.65
2018,9,2,8,45,3.0,129.0,0.55,26.0,131.0,113.42,85.36
2018,9,2,9,0,6.0,166.0,0.5,26.6,170.0,150.84,113.92
2018,9,2,9,15,37.5,227.5,0.5,27.2,252.5,258.67,195.85
2018,9,2,9,30,69.0,289.0,0.5,27.8,335.0,356.01,266.03
2018,9,2,9,45,109.5,317.0,0.45,28.35,395.5,425.06,313.92
2018,9,2,10,0,150.0,345.0,0.4,28.9,456.0,515.61,374.7
2018,9,2,10,15,199.0,357.5,0.3,29.25,511.0,575.47,412.99
2018,9,2,10,30,248.0,370.0,0.2,29.6,566.0,655.51,463.01
2018,9,2,10,45,229.0,384.0,0.15,30.0,569.5,624.56,439.76
2018,9,2,11,0,210.0,398.0,0.1,30.4,573.0,613.56,430.64
2018,9,2,11,15,244.5,404.0,0.15,30.55,611.5,665.13,464.11
2018,9,2,11,30,279.0,410.0,0.2,30.7,650.0,694.25,482.5
2018,9,2,11,45,406.0,351.5,0.25,30.85,705.0,759.23,526.25
2018,9,2,12,0,533.0,293.0,0.3,31.0,760.0,803.66,556.2
2018,9,2,12,15,677.5,218.0,0.4,31.05,812.5,843.69,584.82
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,862.24,597.85
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,818.9,571.78
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,782.77,550.67
2018,9,2,13,15,829.0,132.0,0.6,31.2,839.0,740.02,523.86
2018,9,2,13,30,825.0,131.0,0.6,31.2,824.0,695.11,494.04
2018,9,2,13,45,818.5,130.0,0.65,31.2,802.0,650.25,463.92
2018,9,2,14,0,812.0,129.0,0.7,31.2,780.0,598.97,428.53
2018,9,2,14,15,803.5,126.5,0.75,31.05,750.5,544.04,389.62
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,488.33,348.57
2018,9,2,14,45,784.0,121.5,0.8,30.8,686.0,431.05,304.44
2018,9,2,15,0,773.0,119.0,0.8,30.7,651.0,373.78,258.84
2018,9,2,15,15,705.5,130.5,0.8,30.6,593.0,307.15,206.86
2018,9,2,15,30,638.0,142.0,0.8,30.5,535.0,250.9,163.06
2018,9,2,15,45,616.5,135.0,0.75,30.35,490.0,196.26,120.72
2018,9,2,16,0,595.0,128.0,0.7,30.2,445.0,144.21,85.08
2018,9,2,16,15,593.5,116.5,0.7,29.85,406.5,92.39,59.91
2018,9,2,16,30,592.0,105.0,0.7,29.5,368.0,74.44,56.62
2018,9,2,16,45,467.0,104.0,0.7,29.2,295.0,73.93,56.5
2018,9,2,17,0,342.0,103.0,0.7,28.9,222.0,73.02,55.97
2018,9,2,17,15,325.5,91.5,0.65,28.3,189.0,66.11,50.38
2018,9,2,17,30,309.0,80.0,0.6,27.7,156.0,58.87,44.32
2018,9,2,17,45,215.5,64.0,0.55,27.1,111.0,48.92,35.73
2018,9,2,18,0,122.0,48.0,0.5,26.5,66.0,36.89,25.14
2018,9,2,18,15,73.0,30.5,0.5,26.5,40.0,23.81,12.77
2018,9,2,18,30,24.0,13.0,0.5,26.5,14.0,11.1,0.0
2018,9,2,18,45,12.0,6.5,0.5,25.85,7.0,5.55,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,32.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,64.0,12.0,0.7,22.5,13.0,37.91,0.0
2018,9,3,6,15,180.0,25.5,0.8,22.8,44.0,141.7,71.91
2018,9,3,6,30,296.0,39.0,0.9,23.1,75.0,238.13,181.7
2018,9,3,6,45,381.0,49.5,1.0,23.45,119.5,318.7,250.89
2018,9,3,7,0,466.0,60.0,1.1,23.8,164.0,407.22,323.01
2018,9,3,7,15,524.0,67.0,1.05,24.25,213.5,479.88,379.32
2018,9,3,7,30,582.0,74.0,1.0,24.7,263.0,556.2,435.04
2018,9,3,7,45,622.5,80.0,0.95,25.15,314.0,620.56,478.61
2018,9,3,8,0,663.0,86.0,0.9,25.6,365.0,685.99,521.05
2018,9,3,8,15,691.0,90.5,0.9,26.05,414.0,739.22,554.09
2018,9,3,8,30,719.0,95.0,0.9,26.5,463.0,786.95,582.62
2018,9,3,8,45,740.0,99.0,0.85,26.95,509.5,831.15,607.41
2018,9,3,9,0,761.0,103.0,0.8,27.4,556.0,873.29,630.24
2018,9,3,9,15,775.0,106.5,0.75,27.75,597.5,905.63,646.61
2018,9,3,9,30,789.0,110.0,0.7,28.1,639.0,935.03,660.99
2018,9,3,9,45,798.0,114.5,0.65,28.4,675.5,957.42,671.03
2018,9,3,10,0,807.0,119.0,0.6,28.7,712.0,976.31,678.96
2018,9,3,10,15,816.0,120.5,0.55,29.0,742.5,988.11,682.68
2018,9,3,10,30,825.0,122.0,0.5,29.3,773.0,996.21,684.35
2018,9,3,10,45,831.5,123.5,0.5,29.55,797.0,984.86,675.93
2018,9,3,11,0,838.0,125.0,0.5,29.8,821.0,982.91,673.53
2018,9,3,11,15,842.0,126.5,0.5,30.0,837.5,974.67,667.54
2018,9,3,11,30,846.0,128.0,0.5,30.2,854.0,962.7,659.56
2018,9,3,11,45,790.0,158.5,0.5,30.4,842.0,931.67,640.34
2018,9,3,12,0,734.0,189.0,0.5,30.6,830.0,892.89,616.67
2018,9,3,12,15,659.5,225.5,0.55,30.7,802.0,835.07,581.49
2018,9,3,12,30,585.0,262.0,0.6,30.8,774.0,776.35,544.05
2018,9,3,12,45,621.0,240.0,0.6,30.9,779.5,758.09,533.42
2018,9,3,13,0,657.0,218.0,0.6,31.0,785.0,734.96,518.93
2018,9,3,13,15,741.0,175.5,0.6,31.0,804.0,720.39,510.66
2018,9,3,13,30,825.0,133.0,0.6,31.0,823.0,701.56,498.74
2018,9,3,13,45,767.5,156.0,0.6,31.05,784.5,640.09,456.26
2018,9,3,14,0,710.0,179.0,0.6,31.1,746.0,581.64,415.34
2018,9,3,14,15,547.5,242.0,0.6,31.05,669.5,500.37,357.85
2018,9,3,14,30,385.0,305.0,0.6,31.0,593.0,432.58,309.64
2018,9,3,14,45,555.5,221.5,0.6,30.95,614.0,411.15,291.67
2018,9,3,15,0,726.0,138.0,0.6,30.9,635.0,368.22,254.76
2018,9,3,15,15,746.0,121.5,0.55,30.9,604.0,315.28,210.57
2018,9,3,15,30,766.0,105.0,0.5,30.9,573.0,255.72,161.09
2018,9,3,15,45,746.5,101.0,0.5,30.9,527.5,196.51,115.03
2018,9,3,16,0,727.0,97.0,0.5,30.9,482.0,139.42,76.38
2018,9,3,16,15,699.5,93.0,0.5,30.65,433.0,78.41,48.09
2018,9,3,16,30,672.0,89.0,0.5,30.4,384.0,64.35,48.1
2018,9,3,16,45,635.0,83.5,0.5,30.2,333.5,61.54,46.0
2018,9,3,17,0,598.0,78.0,0.5,30.0,283.0,58.66,43.76
2018,9,3,17,15,545.0,70.5,0.5,29.45,232.5,54.01,40.02
2018,9,3,17,30,492.0,63.0,0.5,28.9,182.0,49.26,36.03
2018,9,3,17,45,369.5,54.0,0.5,28.4,131.0,42.77,30.35
2018,9,3,18,0,247.0,45.0,0.5,27.9,80.0,34.39,22.84
2018,9,3,18,15,157.5,29.5,0.5,27.9,48.5,22.76,11.43
2018,9,3,18,30,68.0,14.0,0.5,27.9,17.0,11.95,0.0
2018,9,3,18,45,34.0,7.0,0.55,27.45,8.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,6.42,0.0
2018,9,4,6,15,36.0,23.5,0.8,23.15,27.5,50.15,19.59
2018,9,4,6,30,69.0,41.0,0.9,23.6,49.0,93.42,68.68
2018,9,4,6,45,187.0,56.0,1.0,24.05,93.5,193.9,152.55
2018,9,4,7,0,305.0,71.0,1.1,24.5,138.0,311.74,248.16
2018,9,4,7,15,400.5,79.5,1.05,25.2,192.5,402.69,319.4
2018,9,4,7,30,496.0,88.0,1.0,25.9,247.0,509.26,398.69
2018,9,4,7,45,533.0,97.0,0.95,26.65,295.5,571.21,441.16
2018,9,4,8,0,570.0,106.0,0.9,27.4,344.0,634.1,482.02
2018,9,4,8,15,623.0,107.0,0.9,27.95,398.0,701.96,525.44
2018,9,4,8,30,676.0,108.0,0.9,28.5,452.0,770.57,567.77
2018,9,4,8,45,708.5,108.0,0.9,29.1,500.0,819.11,595.54
2018,9,4,9,0,741.0,108.0,0.9,29.7,548.0,861.18,618.72
2018,9,4,9,15,751.0,115.0,0.9,30.05,589.0,893.21,635.85
2018,9,4,9,30,761.0,122.0,0.9,30.4,630.0,922.17,651.0
2018,9,4,9,45,717.5,151.0,0.9,30.7,652.0,926.4,650.99
2018,9,4,10,0,674.0,180.0,0.9,31.0,674.0,918.7,644.11
2018,9,4,10,15,551.0,245.5,0.95,31.2,660.5,855.58,602.57
2018,9,4,10,30,428.0,311.0,1.0,31.4,647.0,795.79,561.25
2018,9,4,10,45,338.5,353.0,1.0,31.6,624.0,724.13,512.61
2018,9,4,11,0,249.0,395.0,1.0,31.8,601.0,670.69,474.87
2018,9,4,11,15,327.5,374.5,1.0,31.9,651.0,717.91,507.53
2018,9,4,11,30,406.0,354.0,1.0,32.0,701.0,777.83,546.32
2018,9,4,11,45,488.0,311.5,1.05,32.1,733.0,799.62,561.74
2018,9,4,12,0,570.0,269.0,1.1,32.2,765.0,818.84,575.73
2018,9,4,12,15,440.0,318.0,1.1,32.2,701.0,722.85,511.02
2018,9,4,12,30,310.0,367.0,1.1,32.2,637.0,622.56,443.27
2018,9,4,12,45,368.0,349.5,1.1,32.25,667.5,635.74,453.77
2018,9,4,13,0,426.0,332.0,1.1,32.3,698.0,653.29,465.65
2018,9,4,13,15,437.0,320.0,1.1,32.25,689.5,624.47,446.33
2018,9,4,13,30,448.0,308.0,1.1,32.2,681.0,593.57,425.66
2018,9,4,13,45,518.5,269.0,1.1,32.2,689.5,576.2,414.32
2018,9,4,14,0,589.0,230.0,1.1,32.2,698.0,552.95,397.92
2018,9,4,14,15,547.5,237.0,1.1,32.1,659.0,496.07,357.02
2018,9,4,14,30,506.0,244.0,1.1,32.0,620.0,444.12,318.96
2018,9,4,14,45,537.5,220.0,1.1,31.85,601.5,402.12,286.65
2018,9,4,15,0,569.0,196.0,1.1,31.7,583.0,357.58,250.93
2018,9,4,15,15,419.0,215.0,1.05,31.6,490.0,285.19,198.39
2018,9,4,15,30,269.0,234.0,1.0,31.5,397.0,234.07,163.52
2018,9,4,15,45,222.0,201.0,0.95,31.4,328.5,181.01,125.19
2018,9,4,16,0,175.0,168.0,0.9,31.3,260.0,140.71,97.92
2018,9,4,16,15,162.5,159.0,0.85,31.0,237.5,118.72,86.15
2018,9,4,16,30,150.0,150.0,0.8,30.7,215.0,109.28,84.85
2018,9,4,16,45,150.0,117.0,0.8,30.4,175.0,88.19,67.95
2018,9,4,17,0,150.0,84.0,0.8,30.1,135.0,62.24,46.71
2018,9,4,17,15,259.0,78.0,0.75,29.5,147.5,56.34,41.96
2018,9,4,17,30,368.0,72.0,0.7,28.9,160.0,53.74,39.76
2018,9,4,17,45,308.5,59.0,0.65,28.35,120.0,44.58,31.82
2018,9,4,18,0,249.0,46.0,0.6,27.8,80.0,35.18,23.41
2018,9,4,18,15,157.0,30.0,0.6,27.8,48.0,23.16,11.14
2018,9,4,18,30,65.0,14.0,0.6,27.8,16.0,11.95,0.0
2018,9,4,18,45,32.5,7.0,0.6,27.3,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.55,25.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,5,45,26.0,4.5,0.45,22.8,5.0,0.0,0.0
2018,9,5,6,0,52.0,9.0,0.5,22.8,10.0,30.35,0.0
2018,9,5,6,15,160.5,23.5,0.55,23.3,39.5,128.72,51.0
2018,9,5,6,30,269.0,38.0,0.6,23.8,69.0,222.69,168.08
2018,9,5,6,45,367.0,49.0,0.65,24.3,115.0,311.32,243.15
2018,9,5,7,0,465.0,60.0,0.7,24.8,161.0,408.47,320.85
2018,9,5,7,15,495.0,71.0,0.75,25.55,205.0,466.26,365.18
2018,9,5,7,30,525.0,82.0,0.8,26.3,249.0,525.29,408.31
2018,9,5,7,45,474.5,108.5,0.85,27.05,280.0,531.73,410.55
2018,9,5,8,0,424.0,135.0,0.9,27.8,311.0,539.57,413.29
2018,9,5,8,15,526.5,128.0,1.0,28.2,375.5,634.23,480.4
2018,9,5,8,30,629.0,121.0,1.1,28.6,440.0,744.95,553.74
2018,9,5,8,45,705.0,109.0,1.15,29.0,499.0,818.27,599.05
2018,9,5,9,0,781.0,97.0,1.2,29.4,558.0,887.41,640.83
2018,9,5,9,15,797.5,99.0,1.25,29.7,600.5,920.71,659.34
2018,9,5,9,30,814.0,101.0,1.3,30.0,643.0,951.09,676.33
2018,9,5,9,45,691.5,152.5,1.3,30.3,631.0,902.96,643.41
2018,9,5,10,0,569.0,204.0,1.3,30.6,619.0,838.8,600.76
2018,9,5,10,15,518.0,243.0,1.35,30.85,633.5,820.08,586.76
2018,9,5,10,30,467.0,282.0,1.4,31.1,648.0,806.14,575.19
2018,9,5,10,45,405.0,319.0,1.4,31.3,643.5,775.14,552.12
2018,9,5,11,0,343.0,356.0,1.4,31.5,639.0,724.44,516.75
2018,9,5,11,15,487.0,293.5,1.4,31.7,704.0,811.67,576.38
2018,9,5,11,30,631.0,231.0,1.4,31.9,769.0,880.78,621.83
2018,9,5,11,45,570.0,254.0,1.4,32.05,743.5,825.95,584.18
2018,9,5,12,0,509.0,277.0,1.4,32.2,718.0,767.04,544.94
2018,9,5,12,15,459.5,301.0,1.4,32.3,699.5,724.56,516.09
2018,9,5,12,30,410.0,325.0,1.4,32.4,681.0,681.97,486.78
2018,9,5,12,45,509.5,275.5,1.4,32.5,714.0,695.94,498.16
2018,9,5,13,0,609.0,226.0,1.4,32.6,747.0,704.77,505.12
2018,9,5,13,15,537.5,261.5,1.4,32.6,715.5,647.49,465.04
2018,9,5,13,30,466.0,297.0,1.4,32.6,684.0,596.72,429.34
2018,9,5,13,45,436.0,304.5,1.35,32.55,658.5,552.93,398.52
2018,9,5,14,0,406.0,312.0,1.3,32.5,633.0,510.62,368.24
2018,9,5,14,15,609.0,215.0,1.25,32.45,675.5,512.33,368.99
2018,9,5,14,30,812.0,118.0,1.2,32.4,718.0,489.32,349.56
2018,9,5,14,45,808.5,112.5,1.2,32.3,684.5,431.5,304.35
2018,9,5,15,0,805.0,107.0,1.2,32.2,651.0,372.84,257.2
2018,9,5,15,15,790.0,103.5,1.15,32.0,609.0,311.86,207.42
2018,9,5,15,30,775.0,100.0,1.1,31.8,567.0,251.89,158.33
2018,9,5,15,45,763.5,94.5,1.05,31.6,523.5,192.19,111.37
2018,9,5,16,0,752.0,89.0,1.0,31.4,480.0,133.59,71.57
2018,9,5,16,15,725.0,85.0,1.0,31.1,430.5,77.02,48.3
2018,9,5,16,30,698.0,81.0,1.0,30.8,381.0,59.41,43.99
2018,9,5,16,45,661.0,76.0,0.95,30.5,330.0,56.71,41.97
2018,9,5,17,0,624.0,71.0,0.9,30.2,279.0,53.94,39.81
2018,9,5,17,15,569.5,64.5,0.85,29.35,228.5,49.82,36.52
2018,9,5,17,30,515.0,58.0,0.8,28.5,178.0,45.65,33.02
2018,9,5,17,45,433.0,48.5,0.75,27.6,131.5,38.78,27.04
2018,9,5,18,0,351.0,39.0,0.7,26.7,85.0,31.8,20.66
2018,9,5,18,15,226.0,26.5,0.7,26.7,51.0,21.88,9.49
2018,9,5,18,30,101.0,14.0,0.7,26.7,17.0,11.95,0.0
2018,9,5,18,45,50.5,7.0,0.75,25.8,8.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,30.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,60.0,9.0,0.6,21.0,10.0,33.94,0.0
2018,9,6,6,15,179.5,23.0,0.65,21.65,40.5,137.21,45.3
2018,9,6,6,30,299.0,37.0,0.7,22.3,71.0,239.8,181.61
2018,9,6,6,45,388.5,47.0,0.8,22.9,115.5,323.02,253.75
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,414.59,328.05
2018,9,6,7,15,538.0,64.5,0.9,24.35,210.5,489.96,385.91
2018,9,6,7,30,598.0,72.0,0.9,25.2,261.0,569.2,442.81
2018,9,6,7,45,639.5,76.5,0.95,26.0,312.0,633.17,485.98
2018,9,6,8,0,681.0,81.0,1.0,26.8,363.0,698.19,528.22
2018,9,6,8,15,709.5,86.0,0.95,27.4,413.0,753.11,561.3
2018,9,6,8,30,738.0,91.0,0.9,28.0,463.0,802.78,589.78
2018,9,6,8,45,759.0,94.0,0.9,28.6,509.5,846.23,614.12
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,887.53,636.61
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,920.15,651.99
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,949.75,665.17
2018,9,6,9,45,796.0,116.0,0.65,30.4,669.0,959.98,667.38
2018,9,6,10,0,784.0,128.0,0.6,30.8,698.0,965.89,667.35
2018,9,6,10,15,519.5,239.0,0.5,31.1,623.5,817.98,571.22
2018,9,6,10,30,255.0,350.0,0.4,31.4,549.0,643.8,452.55
2018,9,6,10,45,323.0,336.5,0.35,31.7,596.5,692.08,485.58
2018,9,6,11,0,391.0,323.0,0.3,32.0,644.0,757.31,525.43
2018,9,6,11,15,408.0,320.0,0.3,32.2,661.0,760.67,526.07
2018,9,6,11,30,425.0,317.0,0.3,32.4,678.0,761.36,525.93
2018,9,6,11,45,562.0,260.0,0.25,32.65,742.5,824.33,566.14
2018,9,6,12,0,699.0,203.0,0.2,32.9,807.0,875.58,596.85
2018,9,6,12,15,593.0,255.5,0.2,33.0,768.0,804.42,550.47
2018,9,6,12,30,487.0,308.0,0.2,33.1,729.0,732.69,504.27
2018,9,6,12,45,504.5,292.0,0.2,33.2,725.0,707.16,489.22
2018,9,6,13,0,522.0,276.0,0.2,33.3,721.0,678.79,471.51
2018,9,6,13,15,637.5,221.0,0.2,33.35,754.5,688.15,479.04
2018,9,6,13,30,753.0,166.0,0.2,33.4,788.0,680.45,474.68
2018,9,6,13,45,802.5,139.5,0.2,33.4,785.5,646.84,452.27
2018,9,6,14,0,852.0,113.0,0.2,33.4,783.0,604.54,423.48
2018,9,6,14,15,843.0,111.5,0.2,33.35,753.0,549.13,384.42
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,492.84,343.42
2018,9,6,14,45,813.0,111.0,0.2,33.2,683.5,431.27,297.44
2018,9,6,15,0,792.0,112.0,0.2,33.1,644.0,371.49,251.24
2018,9,6,15,15,743.0,118.0,0.2,33.0,591.5,309.08,202.86
2018,9,6,15,30,694.0,124.0,0.2,32.9,539.0,246.86,154.94
2018,9,6,15,45,715.0,108.5,0.2,32.75,506.0,189.17,109.57
2018,9,6,16,0,736.0,93.0,0.2,32.6,473.0,134.08,71.95
2018,9,6,16,15,707.5,89.0,0.25,32.35,423.5,72.67,45.43
2018,9,6,16,30,679.0,85.0,0.3,32.1,374.0,62.08,45.9
2018,9,6,16,45,633.0,80.5,0.3,31.9,321.5,59.78,44.22
2018,9,6,17,0,587.0,76.0,0.3,31.7,269.0,57.49,42.47
2018,9,6,17,15,537.0,68.0,0.35,30.95,220.0,52.44,38.41
2018,9,6,17,30,487.0,60.0,0.4,30.2,171.0,47.24,34.07
2018,9,6,17,45,402.0,50.0,0.45,29.45,125.5,40.05,27.8
2018,9,6,18,0,317.0,40.0,0.5,28.7,80.0,32.73,21.1
2018,9,6,18,15,200.0,26.5,0.5,28.7,47.5,20.63,7.48
2018,9,6,18,30,83.0,13.0,0.5,28.7,15.0,11.1,0.0
2018,9,6,18,45,41.5,6.5,0.55,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,25.0,4.0,0.6,21.3,4.5,0.0,0.0
2018,9,7,6,0,50.0,8.0,0.6,21.5,9.0,28.8,0.0
2018,9,7,6,15,158.5,23.0,0.65,22.2,38.0,126.7,30.21
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,223.85,168.42
2018,9,7,6,45,356.0,49.0,0.75,23.55,111.0,306.1,239.74
2018,9,7,7,0,445.0,60.0,0.8,24.2,155.0,397.16,313.3
2018,9,7,7,15,475.0,71.0,0.75,25.05,198.0,454.08,356.79
2018,9,7,7,30,505.0,82.0,0.7,25.9,241.0,512.27,398.74
2018,9,7,7,45,420.0,115.5,0.6,26.8,264.0,499.15,384.83
2018,9,7,8,0,335.0,149.0,0.5,27.7,287.0,465.14,356.12
2018,9,7,8,15,392.5,158.5,0.45,28.35,340.5,556.04,418.92
2018,9,7,8,30,450.0,168.0,0.4,29.0,394.0,630.73,466.99
2018,9,7,8,45,515.0,166.0,0.3,29.6,449.0,700.51,509.83
2018,9,7,9,0,580.0,164.0,0.2,30.2,504.0,780.93,556.86
2018,9,7,9,15,650.0,152.5,0.25,30.55,560.0,847.87,596.1
2018,9,7,9,30,720.0,141.0,0.3,30.9,616.0,913.19,633.65
2018,9,7,9,45,749.0,138.5,0.3,31.25,658.0,938.86,645.76
2018,9,7,10,0,778.0,136.0,0.3,31.6,700.0,969.53,661.36
2018,9,7,10,15,657.5,197.0,0.35,31.85,688.0,922.61,632.24
2018,9,7,10,30,537.0,258.0,0.4,32.1,676.0,853.25,588.33
2018,9,7,10,45,428.5,308.5,0.4,32.35,648.5,789.48,545.77
2018,9,7,11,0,320.0,359.0,0.4,32.6,621.0,705.77,490.35
2018,9,7,11,15,255.5,369.0,0.45,32.75,581.0,642.74,449.53
2018,9,7,11,30,191.0,379.0,0.5,32.9,541.0,561.79,396.13
2018,9,7,11,45,248.5,372.0,0.5,33.05,584.5,617.29,433.86
2018,9,7,12,0,306.0,365.0,0.5,33.2,628.0,650.68,455.55
2018,9,7,12,15,453.0,313.5,0.55,33.3,703.5,731.12,509.71
2018,9,7,12,30,600.0,262.0,0.6,33.4,779.0,789.98,548.66
2018,9,7,12,45,493.5,313.0,0.6,33.45,735.5,717.36,499.53
2018,9,7,13,0,387.0,364.0,0.6,33.5,692.0,642.66,449.96
2018,9,7,13,15,409.0,348.0,0.65,33.5,689.0,627.97,441.7
2018,9,7,13,30,431.0,332.0,0.7,33.5,686.0,602.03,425.23
2018,9,7,13,45,456.0,311.0,0.7,33.45,676.5,570.93,404.6
2018,9,7,14,0,481.0,290.0,0.7,33.4,667.0,536.6,381.15
2018,9,7,14,15,460.5,281.0,0.7,33.3,630.5,484.49,344.73
2018,9,7,14,30,440.0,272.0,0.7,33.2,594.0,433.96,308.64
2018,9,7,14,45,365.0,276.5,0.75,33.05,534.5,372.34,264.73
2018,9,7,15,0,290.0,281.0,0.8,32.9,475.0,320.7,227.75
2018,9,7,15,15,274.5,257.5,0.8,32.8,431.5,274.62,193.35
2018,9,7,15,30,259.0,234.0,0.8,32.7,388.0,230.94,160.56
2018,9,7,15,45,310.5,206.5,0.8,32.55,376.0,197.52,133.32
2018,9,7,16,0,362.0,179.0,0.8,32.4,364.0,158.06,104.19
2018,9,7,16,15,448.0,148.0,0.75,32.05,353.0,105.49,73.89
2018,9,7,16,30,534.0,117.0,0.7,31.7,342.0,83.77,63.8
2018,9,7,16,45,459.5,110.0,0.7,31.35,285.0,78.36,59.68
2018,9,7,17,0,385.0,103.0,0.7,31.0,228.0,74.0,56.3
2018,9,7,17,15,368.5,85.5,0.7,30.2,187.5,62.74,47.12
2018,9,7,17,30,352.0,68.0,0.7,29.4,147.0,50.95,37.25
2018,9,7,17,45,293.0,55.0,0.65,28.6,108.5,41.72,29.25
2018,9,7,18,0,234.0,42.0,0.6,27.8,70.0,32.24,20.66
2018,9,7,18,15,143.0,26.5,0.6,27.8,41.0,20.53,5.98
2018,9,7,18,30,52.0,11.0,0.6,27.8,12.0,9.39,0.0
2018,9,7,18,45,26.0,5.5,0.65,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.55,25.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.4,20.95,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.4,21.1,8.0,23.6,0.0
2018,9,8,6,15,110.0,23.0,0.45,21.5,32.5,102.43,12.42
2018,9,8,6,30,182.0,38.0,0.5,21.9,57.0,177.97,133.17
2018,9,8,6,45,187.0,54.0,0.5,22.3,83.5,194.57,152.73
2018,9,8,7,0,192.0,70.0,0.5,22.7,110.0,224.49,178.91
2018,9,8,7,15,173.0,94.0,0.5,23.5,138.0,248.76,198.17
2018,9,8,7,30,154.0,118.0,0.5,24.3,166.0,254.69,202.11
2018,9,8,7,45,148.0,142.5,0.5,25.05,195.5,283.08,222.9
2018,9,8,8,0,142.0,167.0,0.5,25.8,225.0,310.07,241.69
2018,9,8,8,15,182.0,188.5,0.5,26.55,273.0,372.13,287.14
2018,9,8,8,30,222.0,210.0,0.5,27.3,321.0,436.1,332.12
2018,9,8,8,45,229.5,232.0,0.45,28.1,356.5,471.69,354.3
2018,9,8,9,0,237.0,254.0,0.4,28.9,392.0,506.53,375.54
2018,9,8,9,15,230.0,276.5,0.4,29.3,419.0,526.85,387.02
2018,9,8,9,30,223.0,299.0,0.4,29.7,446.0,545.62,397.46
2018,9,8,9,45,225.0,318.0,0.4,30.1,473.5,567.88,410.47
2018,9,8,10,0,227.0,337.0,0.4,30.5,501.0,588.87,422.47
2018,9,8,10,15,241.0,350.5,0.4,30.75,531.5,614.58,438.14
2018,9,8,10,30,255.0,364.0,0.4,31.0,562.0,660.44,466.29
2018,9,8,10,45,261.0,375.5,0.4,31.25,583.5,672.54,472.37
2018,9,8,11,0,267.0,387.0,0.4,31.5,605.0,682.86,477.74
2018,9,8,11,15,263.5,396.5,0.4,31.65,615.0,679.82,474.67
2018,9,8,11,30,260.0,406.0,0.4,31.8,625.0,675.2,470.83
2018,9,8,11,45,286.5,403.5,0.4,31.95,647.0,685.42,477.39
2018,9,8,12,0,313.0,401.0,0.4,32.1,669.0,693.02,482.08
2018,9,8,12,15,311.0,401.5,0.4,32.2,668.0,675.2,470.16
2018,9,8,12,30,309.0,402.0,0.4,32.3,667.0,656.07,457.67
2018,9,8,12,45,286.0,403.0,0.4,32.35,646.5,618.94,433.26
2018,9,8,13,0,263.0,404.0,0.4,32.4,626.0,582.39,409.19
2018,9,8,13,15,233.5,401.0,0.4,32.4,595.5,530.12,374.61
2018,9,8,13,30,204.0,398.0,0.4,32.4,565.0,489.63,347.43
2018,9,8,13,45,186.5,386.0,0.45,32.35,535.5,451.49,322.09
2018,9,8,14,0,169.0,374.0,0.5,32.3,506.0,414.95,297.38
2018,9,8,14,15,127.0,345.0,0.5,32.2,442.0,353.93,254.98
2018,9,8,14,30,85.0,316.0,0.5,32.1,378.0,296.9,215.01
2018,9,8,14,45,66.0,289.0,0.55,32.05,335.5,259.14,188.41
2018,9,8,15,0,47.0,262.0,0.6,32.0,293.0,224.34,163.63
2018,9,8,15,15,29.0,214.0,0.6,31.8,232.5,177.67,129.86
2018,9,8,15,30,11.0,166.0,0.6,31.6,172.0,136.69,100.05
2018,9,8,15,45,7.0,136.0,0.6,31.45,140.0,111.58,81.45
2018,9,8,16,0,3.0,106.0,0.6,31.3,108.0,87.22,63.15
2018,9,8,16,15,20.0,108.5,0.6,30.95,117.0,85.81,65.49
2018,9,8,16,30,37.0,111.0,0.6,30.6,126.0,86.89,66.71
2018,9,8,16,45,153.0,112.0,0.6,30.25,162.5,84.77,65.25
2018,9,8,17,0,269.0,113.0,0.6,29.9,199.0,82.49,63.59
2018,9,8,17,15,201.0,96.0,0.6,29.1,153.5,70.73,53.99
2018,9,8,17,30,133.0,79.0,0.6,28.3,108.0,60.2,45.13
2018,9,8,17,45,102.5,59.5,0.55,27.5,78.0,45.93,32.84
2018,9,8,18,0,72.0,40.0,0.5,26.7,48.0,31.41,19.95
2018,9,8,18,15,41.0,23.5,0.5,26.7,27.5,18.71,3.05
2018,9,8,18,30,10.0,7.0,0.5,26.7,7.0,5.97,0.0
2018,9,8,18,45,5.0,3.5,0.55,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,45,4.5,2.5,1.25,19.95,2.5,0.0,0.0
2018,9,9,6,0,9.0,5.0,1.3,20.0,5.0,8.26,0.0
2018,9,9,6,15,19.0,14.0,1.3,20.25,15.5,26.58,0.0
2018,9,9,6,30,29.0,23.0,1.3,20.5,26.0,44.46,29.64
2018,9,9,6,45,24.5,35.5,1.35,20.75,39.0,47.72,34.05
2018,9,9,7,0,20.0,48.0,1.4,21.0,52.0,58.04,43.14
2018,9,9,7,15,21.0,66.5,1.35,21.4,72.0,78.75,60.58
2018,9,9,7,30,22.0,85.0,1.3,21.8,92.0,99.23,77.46
2018,9,9,7,45,24.5,110.0,1.3,22.2,119.0,128.49,101.12
2018,9,9,8,0,27.0,135.0,1.3,22.6,146.0,157.64,124.15
2018,9,9,8,15,14.5,111.5,1.2,23.15,117.5,108.91,83.93
2018,9,9,8,30,2.0,88.0,1.1,23.7,89.0,75.13,55.82
2018,9,9,8,45,1.0,79.0,1.05,24.2,79.5,66.55,48.6
2018,9,9,9,0,0.0,70.0,1.0,24.7,70.0,58.13,41.53
2018,9,9,9,15,0.0,81.5,0.95,25.15,81.5,67.77,49.04
2018,9,9,9,30,0.0,93.0,0.9,25.6,93.0,77.44,56.46
2018,9,9,9,45,4.0,145.0,0.85,26.1,148.0,127.92,95.91
2018,9,9,10,0,8.0,197.0,0.8,26.6,203.0,179.83,135.32
2018,9,9,10,15,5.0,163.5,0.8,26.95,167.5,145.22,108.2
2018,9,9,10,30,2.0,130.0,0.8,27.3,132.0,111.95,82.31
2018,9,9,10,45,1.5,119.0,0.75,27.65,120.5,101.74,74.24
2018,9,9,11,0,1.0,108.0,0.7,28.0,109.0,91.67,66.27
2018,9,9,11,15,5.5,158.0,0.7,28.25,162.5,139.73,103.15
2018,9,9,11,30,10.0,208.0,0.7,28.5,216.0,188.17,139.42
2018,9,9,11,45,7.5,184.0,0.7,28.75,190.0,163.85,120.73
2018,9,9,12,0,5.0,160.0,0.7,29.0,164.0,140.07,102.66
2018,9,9,12,15,4.0,149.0,0.7,29.1,152.5,129.31,94.49
2018,9,9,12,30,3.0,138.0,0.7,29.2,141.0,118.69,86.39
2018,9,9,12,45,4.5,160.5,0.7,29.3,164.5,138.86,101.73
2018,9,9,13,0,6.0,183.0,0.7,29.4,188.0,158.75,116.67
2018,9,9,13,15,9.5,209.5,0.7,29.4,217.5,183.14,134.98
2018,9,9,13,30,13.0,236.0,0.7,29.4,247.0,206.83,152.62
2018,9,9,13,45,14.5,236.5,0.7,29.4,248.0,206.65,152.51
2018,9,9,14,0,16.0,237.0,0.7,29.4,249.0,206.19,152.31
2018,9,9,14,15,15.0,222.5,0.7,29.3,233.5,191.88,141.86
2018,9,9,14,30,14.0,208.0,0.7,29.2,218.0,177.83,131.6
2018,9,9,14,45,17.0,217.5,0.65,29.1,229.0,184.69,136.92
2018,9,9,15,0,20.0,227.0,0.6,29.0,240.0,190.59,141.41
2018,9,9,15,15,20.0,219.0,0.65,28.8,231.5,181.39,134.8
2018,9,9,15,30,20.0,211.0,0.7,28.6,223.0,172.01,128.09
2018,9,9,15,45,13.5,186.0,0.7,28.4,194.0,149.34,111.44
2018,9,9,16,0,7.0,161.0,0.7,28.2,165.0,127.9,95.68
2018,9,9,16,15,15.5,139.5,0.7,27.9,146.5,110.44,86.6
2018,9,9,16,30,24.0,118.0,0.7,27.6,128.0,91.32,71.24
2018,9,9,16,45,12.0,91.5,0.7,27.3,96.5,74.27,57.33
2018,9,9,17,0,0.0,65.0,0.7,27.0,65.0,53.76,40.24
2018,9,9,17,15,175.0,61.5,0.7,26.3,99.0,47.19,34.77
2018,9,9,17,30,350.0,58.0,0.7,25.6,133.0,43.85,31.83
2018,9,9,17,45,297.0,48.5,0.65,24.95,99.5,37.04,25.7
2018,9,9,18,0,244.0,39.0,0.6,24.3,66.0,30.08,18.93
2018,9,9,18,15,131.5,22.5,0.6,24.3,36.0,17.48,0.0
2018,9,9,18,30,19.0,6.0,0.6,24.3,6.0,5.12,0.0
2018,9,9,18,45,9.5,3.0,0.75,23.45,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.05,18.3,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.1,18.3,3.0,4.79,0.0
2018,9,10,6,15,2.5,8.0,1.1,18.55,8.0,7.99,0.0
2018,9,10,6,30,0.0,13.0,1.1,18.8,13.0,10.69,2.76
2018,9,10,6,45,14.5,21.5,1.15,19.05,24.5,27.02,17.04
2018,9,10,7,0,29.0,30.0,1.2,19.3,36.0,51.53,38.31
2018,9,10,7,15,14.5,33.0,1.15,19.8,36.0,38.26,27.04
2018,9,10,7,30,0.0,36.0,1.1,20.3,36.0,29.72,19.4
2018,9,10,7,45,0.0,49.0,1.1,20.75,49.0,40.52,28.37
2018,9,10,8,0,0.0,62.0,1.1,21.2,62.0,51.36,37.21
2018,9,10,8,15,0.0,64.5,1.05,21.85,64.5,53.46,38.69
2018,9,10,8,30,0.0,67.0,1.0,22.5,67.0,55.56,40.16
2018,9,10,8,45,0.0,72.5,1.0,23.15,72.5,60.18,43.64
2018,9,10,9,0,0.0,78.0,1.0,23.8,78.0,64.81,47.1
2018,9,10,9,15,0.0,98.0,1.0,24.4,98.0,81.84,60.45
2018,9,10,9,30,0.0,118.0,1.0,25.0,118.0,99.63,74.19
2018,9,10,9,45,1.0,138.0,0.95,25.6,138.5,118.54,88.64
2018,9,10,10,0,2.0,158.0,0.9,26.2,159.0,137.52,102.92
2018,9,10,10,15,3.0,166.0,0.9,26.65,168.0,145.5,108.66
2018,9,10,10,30,4.0,174.0,0.9,27.1,177.0,153.46,114.39
2018,9,10,10,45,5.0,175.5,0.95,27.5,179.5,155.48,115.63
2018,9,10,11,0,6.0,177.0,1.0,27.9,182.0,157.47,116.89
