Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,11,15,5.0,169.0,1.0,28.15,173.0,148.99,110.17
2018,9,10,11,30,4.0,161.0,1.0,28.4,164.0,140.64,103.62
2018,9,10,11,45,3.0,154.0,1.0,28.6,156.5,133.29,97.87
2018,9,10,12,0,2.0,147.0,1.0,28.8,149.0,126.03,92.21
2018,9,10,12,15,1.5,143.5,1.05,28.9,145.0,122.34,89.36
2018,9,10,12,30,1.0,140.0,1.1,29.0,141.0,118.69,86.54
2018,9,10,12,45,2.0,145.0,1.1,29.15,147.0,123.57,90.27
2018,9,10,13,0,3.0,150.0,1.1,29.3,153.0,128.31,93.88
2018,9,10,13,15,4.0,164.5,1.1,29.3,168.0,140.94,103.55
2018,9,10,13,30,5.0,179.0,1.1,29.3,183.0,153.31,112.98
2018,9,10,13,45,6.0,185.5,1.15,29.35,190.0,158.68,117.13
2018,9,10,14,0,7.0,192.0,1.2,29.4,197.0,163.8,121.12
2018,9,10,14,15,6.0,185.5,1.15,29.25,190.0,156.93,116.09
2018,9,10,14,30,5.0,179.0,1.1,29.1,183.0,150.2,111.2
2018,9,10,14,45,3.0,164.0,1.1,28.95,166.5,136.38,100.93
2018,9,10,15,0,1.0,149.0,1.1,28.8,150.0,122.96,90.94
2018,9,10,15,15,0.5,134.5,1.1,28.6,135.0,110.74,81.82
2018,9,10,15,30,0.0,120.0,1.1,28.4,120.0,98.73,72.78
2018,9,10,15,45,19.5,137.5,1.05,28.2,147.0,112.12,82.76
2018,9,10,16,0,39.0,155.0,1.0,28.0,174.0,122.45,90.62
2018,9,10,16,15,94.0,155.5,0.95,27.75,195.5,112.87,88.79
2018,9,10,16,30,149.0,156.0,0.9,27.5,217.0,112.26,88.67
2018,9,10,16,45,260.0,128.0,0.85,27.2,216.0,91.94,72.12
2018,9,10,17,0,371.0,100.0,0.8,26.9,215.0,72.14,55.74
2018,9,10,17,15,227.0,80.5,0.7,26.4,146.5,60.62,46.1
2018,9,10,17,30,83.0,61.0,0.6,25.9,78.0,47.84,35.12
2018,9,10,17,45,41.5,37.5,0.55,25.45,46.0,30.33,19.95
2018,9,10,18,0,0.0,14.0,0.5,25.0,14.0,11.51,3.67
2018,9,10,18,15,1.5,8.5,0.5,25.0,8.5,6.99,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.56,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.5,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,45,3.0,2.0,0.55,21.2,2.0,0.0,0.0
2018,9,11,6,0,6.0,4.0,0.6,21.3,4.0,6.09,0.0
2018,9,11,6,15,8.0,17.5,0.65,21.85,18.0,22.24,0.0
2018,9,11,6,30,10.0,31.0,0.7,22.4,32.0,39.28,24.71
2018,9,11,6,45,63.5,51.5,0.75,22.95,64.0,106.07,81.16
2018,9,11,7,0,117.0,72.0,0.8,23.5,96.0,167.45,132.71
2018,9,11,7,15,167.0,91.5,0.75,24.2,136.5,243.49,194.24
2018,9,11,7,30,217.0,111.0,0.7,24.9,177.0,310.6,246.68
2018,9,11,7,45,139.0,130.5,0.65,25.55,175.5,262.2,206.58
2018,9,11,8,0,61.0,150.0,0.6,26.2,174.0,205.7,160.0
2018,9,11,8,15,66.5,174.0,0.65,26.45,203.5,237.21,184.08
2018,9,11,8,30,72.0,198.0,0.7,26.7,233.0,268.62,207.18
2018,9,11,8,45,80.0,217.0,0.7,26.95,260.0,296.15,226.97
2018,9,11,9,0,88.0,236.0,0.7,27.2,287.0,323.75,246.51
2018,9,11,9,15,90.0,262.0,0.7,27.45,317.5,353.61,267.11
2018,9,11,9,30,92.0,288.0,0.7,27.7,348.0,382.89,286.94
2018,9,11,9,45,62.0,278.5,0.75,27.95,320.0,338.63,253.14
2018,9,11,10,0,32.0,269.0,0.8,28.2,292.0,294.84,219.85
2018,9,11,10,15,30.5,277.0,0.85,28.35,299.5,299.28,222.85
2018,9,11,10,30,29.0,285.0,0.9,28.5,307.0,303.59,225.49
2018,9,11,10,45,27.5,284.0,0.9,28.6,305.5,298.36,221.21
2018,9,11,11,0,26.0,283.0,0.9,28.7,304.0,293.22,217.11
2018,9,11,11,15,40.0,325.0,0.95,28.8,358.0,346.98,256.1
2018,9,11,11,30,54.0,367.0,1.0,28.9,412.0,399.5,293.2
2018,9,11,11,45,77.0,383.5,1.0,29.0,448.5,433.04,316.76
2018,9,11,12,0,100.0,400.0,1.0,29.1,485.0,464.6,338.77
2018,9,11,12,15,181.0,402.5,1.05,29.15,556.0,546.82,397.11
2018,9,11,12,30,262.0,405.0,1.1,29.2,627.0,619.62,447.23
2018,9,11,12,45,242.0,405.0,1.1,29.2,608.5,585.66,423.1
2018,9,11,13,0,222.0,405.0,1.1,29.2,590.0,542.14,393.38
2018,9,11,13,15,217.5,396.0,1.1,29.15,574.5,514.48,374.61
2018,9,11,13,30,213.0,387.0,1.1,29.1,559.0,486.76,355.44
2018,9,11,13,45,267.0,363.5,1.1,29.1,572.5,489.49,357.9
2018,9,11,14,0,321.0,340.0,1.1,29.1,586.0,479.63,350.81
2018,9,11,14,15,290.5,332.0,1.05,29.0,548.0,432.09,316.24
2018,9,11,14,30,260.0,324.0,1.0,28.9,510.0,387.54,283.65
2018,9,11,14,45,301.5,288.0,1.0,28.8,492.5,354.23,258.31
2018,9,11,15,0,343.0,252.0,1.0,28.7,475.0,316.58,228.4
2018,9,11,15,15,344.0,227.0,0.95,28.6,438.0,271.11,192.47
2018,9,11,15,30,345.0,202.0,0.9,28.5,401.0,225.93,156.61
2018,9,11,15,45,411.0,175.0,0.9,28.4,392.0,186.07,123.03
2018,9,11,16,0,477.0,148.0,0.9,28.3,383.0,140.34,89.07
2018,9,11,16,15,393.0,146.5,0.85,28.05,326.0,100.72,78.64
2018,9,11,16,30,309.0,145.0,0.8,27.8,269.0,102.92,80.88
2018,9,11,16,45,276.5,127.0,0.75,27.5,226.0,91.48,71.67
2018,9,11,17,0,244.0,109.0,0.7,27.2,183.0,79.66,61.97
2018,9,11,17,15,155.0,91.0,0.65,26.75,134.5,67.02,51.39
2018,9,11,17,30,66.0,73.0,0.6,26.3,86.0,55.52,41.47
2018,9,11,17,45,107.0,53.5,0.55,25.85,67.5,40.71,28.51
2018,9,11,18,0,148.0,34.0,0.5,25.4,49.0,26.07,15.12
2018,9,11,18,15,81.5,19.0,0.5,25.4,26.5,15.02,0.0
2018,9,11,18,30,15.0,4.0,0.5,25.4,4.0,3.41,0.0
2018,9,11,18,45,7.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.9,21.6,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.7,6.0,5.12,0.0
2018,9,12,6,15,122.0,15.0,1.05,22.05,25.0,94.6,0.0
2018,9,12,6,30,205.0,24.0,1.1,22.4,44.0,177.39,129.68
2018,9,12,6,45,281.5,33.0,1.2,22.7,79.0,245.28,193.41
2018,9,12,7,0,358.0,42.0,1.3,23.0,114.0,321.54,257.93
2018,9,12,7,15,179.0,31.5,1.3,23.4,67.5,182.04,147.28
2018,9,12,7,30,0.0,21.0,1.3,23.8,21.0,17.3,8.7
2018,9,12,7,45,0.0,42.5,1.3,24.25,42.5,35.12,23.47
2018,9,12,8,0,0.0,64.0,1.3,24.7,64.0,53.03,38.02
2018,9,12,8,15,0.0,75.0,1.3,25.2,75.0,62.23,45.25
2018,9,12,8,30,0.0,86.0,1.3,25.7,86.0,71.55,52.49
2018,9,12,8,45,0.0,91.5,1.3,26.15,91.5,76.29,55.99
2018,9,12,9,0,0.0,97.0,1.3,26.6,97.0,81.07,59.49
2018,9,12,9,15,0.0,91.0,1.3,27.0,91.0,75.71,54.96
2018,9,12,9,30,0.0,85.0,1.3,27.4,85.0,70.73,50.78
2018,9,12,9,45,1.0,111.5,1.35,27.8,112.0,94.74,69.46
2018,9,12,10,0,2.0,138.0,1.4,28.2,139.0,119.39,88.34
2018,9,12,10,15,5.0,161.0,1.4,28.4,164.5,143.07,106.4
2018,9,12,10,30,8.0,184.0,1.4,28.6,190.0,166.77,124.28
2018,9,12,10,45,5.5,149.5,1.4,28.8,153.5,132.71,97.92
2018,9,12,11,0,3.0,115.0,1.4,29.0,117.0,99.73,72.38
2018,9,12,11,15,1.5,107.0,1.35,29.1,108.0,91.28,65.75
2018,9,12,11,30,0.0,99.0,1.3,29.2,99.0,82.93,59.17
2018,9,12,11,45,1.0,103.5,1.3,29.35,104.5,87.74,62.86
2018,9,12,12,0,2.0,108.0,1.3,29.5,110.0,92.46,66.47
2018,9,12,12,15,15.0,199.5,1.25,29.6,212.5,183.03,135.63
2018,9,12,12,30,28.0,291.0,1.2,29.7,315.0,285.22,210.94
2018,9,12,12,45,45.0,297.5,1.15,29.8,335.0,301.49,222.59
2018,9,12,13,0,62.0,304.0,1.1,29.9,355.0,315.98,233.21
2018,9,12,13,15,229.0,296.5,1.0,29.95,481.0,442.92,326.39
2018,9,12,13,30,396.0,289.0,0.9,30.0,607.0,541.67,394.71
2018,9,12,13,45,357.0,299.0,0.85,30.0,579.5,491.64,357.88
2018,9,12,14,0,318.0,309.0,0.8,30.0,552.0,452.23,329.25
2018,9,12,14,15,441.0,242.0,0.8,29.95,563.5,441.74,321.69
2018,9,12,14,30,564.0,175.0,0.8,29.9,575.0,414.73,300.34
2018,9,12,14,45,660.0,138.5,0.8,29.85,582.5,384.45,274.32
2018,9,12,15,0,756.0,102.0,0.8,29.8,590.0,345.21,239.38
2018,9,12,15,15,768.0,95.0,0.85,29.7,562.0,291.72,194.16
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,235.97,147.05
2018,9,12,15,45,757.5,85.0,0.9,29.45,487.5,176.15,100.59
2018,9,12,16,0,735.0,82.0,0.9,29.3,441.0,118.85,63.42
2018,9,12,16,15,688.5,81.5,0.9,29.0,388.5,60.41,45.08
2018,9,12,16,30,642.0,81.0,0.9,28.7,336.0,59.67,44.75
2018,9,12,16,45,523.0,74.5,0.9,28.4,262.5,55.09,41.09
2018,9,12,17,0,404.0,68.0,0.9,28.1,189.0,50.63,37.43
2018,9,12,17,15,430.0,60.0,0.85,27.45,166.0,46.17,33.69
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,41.35,29.44
2018,9,12,17,45,357.5,42.0,0.7,26.1,100.0,33.92,22.76
2018,9,12,18,0,259.0,32.0,0.6,25.4,57.0,26.41,15.04
2018,9,12,18,15,142.0,18.5,0.6,25.4,31.0,14.46,0.0
2018,9,12,18,30,25.0,5.0,0.6,25.4,5.0,4.27,0.0
2018,9,12,18,45,12.5,2.5,0.65,24.75,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.55,20.9,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.6,21.0,3.0,2.56,0.0
2018,9,13,6,15,16.0,17.5,1.75,21.4,18.5,23.0,0.0
2018,9,13,6,30,19.0,32.0,1.9,21.8,34.0,47.76,30.71
2018,9,13,6,45,38.5,52.0,2.05,22.15,58.5,82.69,62.11
2018,9,13,7,0,58.0,72.0,2.2,22.5,83.0,118.08,92.58
2018,9,13,7,15,41.0,83.5,2.35,23.05,92.5,116.55,91.54
2018,9,13,7,30,24.0,95.0,2.5,23.6,102.0,114.53,89.46
2018,9,13,7,45,15.0,90.0,2.6,24.15,94.5,90.32,69.24
2018,9,13,8,0,6.0,85.0,2.7,24.7,87.0,76.86,57.67
2018,9,13,8,15,6.0,98.0,2.75,25.2,100.5,88.67,66.94
2018,9,13,8,30,6.0,111.0,2.8,25.7,114.0,100.47,76.03
2018,9,13,8,45,16.5,161.5,2.85,26.25,170.5,159.15,122.51
2018,9,13,9,0,27.0,212.0,2.9,26.8,227.0,237.84,183.22
2018,9,13,9,15,22.0,213.5,2.95,27.2,226.5,214.25,163.93
2018,9,13,9,30,17.0,215.0,3.0,27.6,226.0,209.12,159.16
2018,9,13,9,45,15.0,220.0,3.0,27.95,230.0,210.64,159.63
2018,9,13,10,0,13.0,225.0,3.0,28.3,234.0,212.23,160.18
2018,9,13,10,15,16.0,237.5,3.0,28.6,249.0,226.18,170.38
2018,9,13,10,30,19.0,250.0,3.0,28.9,264.0,240.03,180.42
2018,9,13,10,45,75.0,309.0,3.05,29.15,368.5,373.3,280.83
2018,9,13,11,0,131.0,368.0,3.1,29.4,473.0,508.6,378.57
2018,9,13,11,15,95.5,366.5,3.1,29.6,444.0,445.52,331.23
2018,9,13,11,30,60.0,365.0,3.1,29.8,415.0,404.02,299.84
2018,9,13,11,45,82.0,382.5,3.1,29.95,451.0,437.51,324.34
2018,9,13,12,0,104.0,400.0,3.1,30.1,487.0,469.02,346.88
2018,9,13,12,15,71.0,364.0,3.1,30.15,423.5,397.06,294.22
2018,9,13,12,30,38.0,328.0,3.1,30.2,360.0,328.64,243.79
2018,9,13,12,45,29.5,311.5,3.15,30.3,336.0,301.88,224.11
2018,9,13,13,0,21.0,295.0,3.2,30.4,312.0,267.18,198.35
2018,9,13,13,15,73.5,308.0,3.15,30.35,367.0,322.38,240.51
2018,9,13,13,30,126.0,321.0,3.1,30.3,422.0,370.55,276.44
2018,9,13,13,45,158.0,339.5,3.1,30.25,462.0,394.95,294.15
2018,9,13,14,0,190.0,358.0,3.1,30.2,502.0,414.38,307.93
2018,9,13,14,15,187.0,342.5,3.1,30.0,479.5,383.43,285.04
2018,9,13,14,30,184.0,327.0,3.1,29.8,457.0,352.8,262.2
2018,9,13,14,45,121.0,280.5,3.1,29.6,364.0,275.31,204.86
2018,9,13,15,0,58.0,234.0,3.1,29.4,271.0,207.01,154.3
2018,9,13,15,15,67.0,232.5,3.05,29.2,272.5,201.22,149.69
2018,9,13,15,30,76.0,231.0,3.0,29.0,274.0,193.55,143.44
2018,9,13,15,45,117.5,214.0,2.95,28.75,274.0,175.17,127.82
2018,9,13,16,0,159.0,197.0,2.9,28.5,274.0,153.93,111.4
2018,9,13,16,15,139.5,177.5,2.85,28.2,239.5,125.16,99.11
2018,9,13,16,30,120.0,158.0,2.8,27.9,205.0,112.69,89.23
2018,9,13,16,45,83.5,130.0,2.7,27.6,160.5,97.6,76.96
2018,9,13,17,0,47.0,102.0,2.6,27.3,116.0,78.21,60.83
2018,9,13,17,15,25.0,77.0,2.55,26.95,84.5,60.33,45.7
2018,9,13,17,30,3.0,52.0,2.5,26.6,53.0,42.29,30.2
2018,9,13,17,45,1.5,37.0,2.4,26.25,37.5,30.31,19.64
2018,9,13,18,0,0.0,22.0,2.3,25.9,22.0,18.17,8.23
2018,9,13,18,15,6.0,12.5,2.3,25.9,12.5,10.67,0.0
2018,9,13,18,30,12.0,3.0,2.3,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.35,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.85,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.9,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.15,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.25,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.3,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.35,22.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.45,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.5,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.55,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.65,22.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,3.75,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,3.95,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.0,22.6,0.0,0.0,0.0
2018,9,14,5,45,8.5,1.5,4.05,22.65,1.5,0.0,0.0
2018,9,14,6,0,17.0,3.0,4.1,22.7,3.0,0.0,0.0
2018,9,14,6,15,73.5,14.0,4.15,22.9,20.0,49.08,0.0
2018,9,14,6,30,130.0,25.0,4.2,23.1,37.0,132.75,93.97
2018,9,14,6,45,215.5,38.0,4.2,23.3,73.5,206.99,163.35
2018,9,14,7,0,301.0,51.0,4.2,23.5,110.0,290.29,234.74
2018,9,14,7,15,157.0,66.0,4.3,23.8,97.5,202.31,163.73
2018,9,14,7,30,13.0,81.0,4.4,24.1,85.0,81.25,61.79
2018,9,14,7,45,32.5,113.0,4.45,24.4,125.0,140.53,110.72
2018,9,14,8,0,52.0,145.0,4.5,24.7,165.0,193.41,153.44
2018,9,14,8,15,31.5,140.0,4.55,25.05,152.5,166.52,130.57
2018,9,14,8,30,11.0,135.0,4.6,25.4,140.0,128.79,99.07
2018,9,14,8,45,6.5,123.0,4.7,25.8,126.0,111.83,84.92
2018,9,14,9,0,2.0,111.0,4.8,26.2,112.0,95.79,71.55
2018,9,14,9,15,2.5,123.5,4.8,26.4,125.0,107.48,80.59
2018,9,14,9,30,3.0,136.0,4.8,26.6,138.0,119.17,89.55
2018,9,14,9,45,8.0,177.5,4.85,26.85,183.0,162.57,123.44
2018,9,14,10,0,13.0,219.0,4.9,27.1,228.0,206.56,157.26
2018,9,14,10,15,7.0,177.5,4.9,27.2,182.5,160.37,120.92
2018,9,14,10,30,1.0,136.0,4.9,27.3,137.0,116.31,86.2
2018,9,14,10,45,4.0,163.0,4.9,27.4,166.5,143.33,107.23
2018,9,14,11,0,7.0,190.0,4.9,27.5,196.0,170.36,128.04
2018,9,14,11,15,7.0,191.0,4.9,27.6,197.0,170.76,128.14
2018,9,14,11,30,7.0,192.0,4.9,27.7,198.0,171.13,128.27
2018,9,14,11,45,9.0,209.5,4.85,27.75,217.0,188.07,141.22
2018,9,14,12,0,11.0,227.0,4.8,27.8,236.0,204.73,153.89
2018,9,14,12,15,9.5,212.5,4.8,27.75,220.5,189.62,142.28
2018,9,14,12,30,8.0,198.0,4.8,27.7,205.0,174.81,130.93
2018,9,14,12,45,8.5,202.5,4.75,27.7,209.5,178.34,133.68
2018,9,14,13,0,9.0,207.0,4.7,27.7,214.0,181.72,136.31
2018,9,14,13,15,15.5,247.5,4.7,27.6,259.5,220.1,165.9
2018,9,14,13,30,22.0,288.0,4.7,27.5,305.0,257.21,194.28
2018,9,14,13,45,16.5,256.5,4.65,27.4,269.0,224.76,169.65
2018,9,14,14,0,11.0,225.0,4.6,27.3,233.0,193.44,145.87
2018,9,14,14,15,6.5,188.0,4.55,27.15,192.5,159.23,119.73
2018,9,14,14,30,2.0,151.0,4.5,27.0,152.0,126.02,94.14
2018,9,14,14,45,1.5,142.5,4.5,26.85,143.5,118.41,88.45
2018,9,14,15,0,1.0,134.0,4.5,26.7,135.0,110.91,82.82
2018,9,14,15,15,0.5,113.0,4.45,26.5,113.5,93.58,69.38
2018,9,14,15,30,0.0,92.0,4.4,26.3,92.0,76.44,55.99
2018,9,14,15,45,7.0,111.0,4.35,26.05,114.5,92.12,68.52
2018,9,14,16,0,14.0,130.0,4.3,25.8,137.0,105.63,79.47
2018,9,14,16,15,16.5,115.5,4.25,25.55,122.5,92.89,73.32
2018,9,14,16,30,19.0,101.0,4.2,25.3,108.0,79.45,62.26
2018,9,14,16,45,9.5,59.0,4.15,25.05,62.5,48.95,36.46
2018,9,14,17,0,0.0,17.0,4.1,24.8,17.0,13.99,6.44
2018,9,14,17,15,0.0,14.5,4.05,24.55,14.5,11.92,4.64
2018,9,14,17,30,0.0,12.0,4.0,24.3,12.0,9.86,2.79
2018,9,14,17,45,0.0,8.5,4.0,24.05,8.5,6.97,0.2
2018,9,14,18,0,0.0,5.0,4.0,23.8,5.0,4.1,0.0
2018,9,14,18,15,2.5,3.5,4.0,23.8,3.5,2.99,0.0
2018,9,14,18,30,5.0,2.0,4.0,23.8,2.0,0.0,0.0
2018,9,14,18,45,2.5,1.0,4.05,23.5,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.15,23.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.25,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.3,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.45,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.5,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.55,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.55,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.5,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.5,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.45,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.4,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.35,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.3,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.3,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,21.8,0.0,0.0,0.0
2018,9,15,5,45,4.0,1.5,4.3,21.8,1.5,0.0,0.0
2018,9,15,6,0,8.0,3.0,4.3,21.8,3.0,0.0,0.0
2018,9,15,6,15,4.0,12.5,4.3,21.85,12.5,12.7,0.0
2018,9,15,6,30,0.0,22.0,4.3,21.9,22.0,18.17,7.73
2018,9,15,6,45,0.0,37.5,4.3,21.95,37.5,32.7,20.89
2018,9,15,7,0,0.0,53.0,4.3,22.0,53.0,46.97,33.15
2018,9,15,7,15,1.0,59.0,4.35,22.1,59.5,51.12,36.92
2018,9,15,7,30,2.0,65.0,4.4,22.2,66.0,56.2,41.25
2018,9,15,7,45,1.0,50.0,4.4,22.25,50.5,42.16,29.54
2018,9,15,8,0,0.0,35.0,4.4,22.3,35.0,28.9,18.42
2018,9,15,8,15,0.0,31.0,4.4,22.45,31.0,25.6,15.61
2018,9,15,8,30,0.0,27.0,4.4,22.6,27.0,22.31,12.8
2018,9,15,8,45,0.0,47.5,4.4,22.7,47.5,39.34,26.74
2018,9,15,9,0,0.0,68.0,4.4,22.8,68.0,56.44,40.58
2018,9,15,9,15,0.0,106.0,4.4,22.95,106.0,89.06,66.81
2018,9,15,9,30,0.0,144.0,4.4,23.1,144.0,123.65,94.26
2018,9,15,9,45,1.5,150.0,4.4,23.25,151.0,130.27,99.28
2018,9,15,10,0,3.0,156.0,4.4,23.4,158.0,136.93,104.35
2018,9,15,10,15,13.5,205.5,4.35,23.6,215.5,193.29,148.78
2018,9,15,10,30,24.0,255.0,4.3,23.8,273.0,268.12,206.57
2018,9,15,10,45,14.5,214.5,4.3,23.95,225.5,201.13,154.02
2018,9,15,11,0,5.0,174.0,4.3,24.1,178.0,153.94,116.73
2018,9,15,11,15,4.5,154.5,4.25,24.3,158.0,135.74,102.33
2018,9,15,11,30,4.0,135.0,4.2,24.5,138.0,117.91,88.2
2018,9,15,11,45,5.5,161.0,4.2,24.65,165.5,141.83,106.89
2018,9,15,12,0,7.0,187.0,4.2,24.8,193.0,165.63,125.31
2018,9,15,12,15,10.0,214.0,4.2,24.95,222.5,191.42,145.23
2018,9,15,12,30,13.0,241.0,4.2,25.1,252.0,216.8,164.7
2018,9,15,12,45,7.5,191.5,4.2,25.2,198.0,168.03,126.88
2018,9,15,13,0,2.0,142.0,4.2,25.3,144.0,120.73,89.98
2018,9,15,13,15,1.0,107.0,4.15,25.3,108.0,90.18,66.06
2018,9,15,13,30,0.0,72.0,4.1,25.3,72.0,60.04,42.28
2018,9,15,13,45,0.0,83.5,4.05,25.3,83.5,69.64,49.97
2018,9,15,14,0,0.0,95.0,4.0,25.3,95.0,79.23,57.65
2018,9,15,14,15,0.5,116.5,4.0,25.2,117.0,97.25,72.05
2018,9,15,14,30,1.0,138.0,4.0,25.1,139.0,114.94,86.19
2018,9,15,14,45,0.5,134.5,3.95,25.0,135.0,111.52,83.69
2018,9,15,15,0,0.0,131.0,3.9,24.9,131.0,108.16,81.26
2018,9,15,15,15,6.5,150.0,3.85,24.75,153.5,124.44,94.28
2018,9,15,15,30,13.0,169.0,3.8,24.6,176.0,138.86,105.75
2018,9,15,15,45,7.5,142.0,3.8,24.4,146.0,115.68,87.84
2018,9,15,16,0,2.0,115.0,3.8,24.2,116.0,93.55,70.64
2018,9,15,16,15,1.0,72.0,3.8,24.0,72.5,59.73,45.62
2018,9,15,16,30,0.0,29.0,3.8,23.8,29.0,23.93,15.05
2018,9,15,16,45,0.0,28.5,3.75,23.6,28.5,23.5,14.74
2018,9,15,17,0,0.0,28.0,3.7,23.4,28.0,23.08,14.4
2018,9,15,17,15,0.0,19.5,3.7,23.2,19.5,16.05,8.26
2018,9,15,17,30,0.0,11.0,3.7,23.0,11.0,9.03,2.11
2018,9,15,17,45,0.0,8.5,3.7,22.8,8.5,6.97,0.21
2018,9,15,18,0,0.0,6.0,3.7,22.6,6.0,4.92,0.0
2018,9,15,18,15,0.0,3.0,3.7,22.6,3.0,2.56,0.0
2018,9,15,18,30,0.0,0.0,3.7,22.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,22.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.85,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.9,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.9,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.95,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.0,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.0,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.05,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.1,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.1,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.15,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.2,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.05,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.95,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,9,16,5,45,3.5,1.0,3.65,21.0,1.0,0.0,0.0
2018,9,16,6,0,7.0,2.0,3.6,21.0,2.0,0.0,0.0
2018,9,16,6,15,3.5,5.0,3.6,21.1,5.0,6.05,0.0
2018,9,16,6,30,0.0,8.0,3.6,21.2,8.0,6.57,0.0
2018,9,16,6,45,0.0,13.5,3.65,21.25,13.5,11.1,3.37
2018,9,16,7,0,0.0,19.0,3.7,21.3,19.0,15.63,7.32
2018,9,16,7,15,0.0,25.0,3.7,21.45,25.0,20.6,11.58
2018,9,16,7,30,0.0,31.0,3.7,21.6,31.0,25.57,15.77
2018,9,16,7,45,1.0,65.0,3.7,21.75,65.5,54.67,40.03
2018,9,16,8,0,2.0,99.0,3.7,21.9,100.0,87.68,67.16
2018,9,16,8,15,1.0,95.5,3.75,22.1,96.0,82.07,62.23
2018,9,16,8,30,0.0,92.0,3.8,22.3,92.0,77.18,57.93
2018,9,16,8,45,0.0,69.5,3.8,22.45,69.5,57.67,41.77
2018,9,16,9,0,0.0,47.0,3.8,22.6,47.0,38.95,26.33
2018,9,16,9,15,0.0,66.0,3.85,22.8,66.0,54.8,39.13
2018,9,16,9,30,0.0,85.0,3.9,23.0,85.0,70.71,51.84
2018,9,16,9,45,2.0,119.0,3.9,23.2,120.5,102.51,77.24
2018,9,16,10,0,4.0,153.0,3.9,23.4,156.0,135.23,103.06
2018,9,16,10,15,8.5,189.0,3.95,23.55,195.5,172.75,132.47
2018,9,16,10,30,13.0,225.0,4.0,23.7,235.0,210.47,161.68
2018,9,16,10,45,8.5,195.0,4.0,23.85,201.5,177.09,135.19
2018,9,16,11,0,4.0,165.0,4.0,24.0,168.0,144.89,109.67
2018,9,16,11,15,6.0,182.5,4.0,24.1,187.5,162.2,123.17
2018,9,16,11,30,8.0,200.0,4.0,24.2,207.0,179.35,136.41
2018,9,16,11,45,8.5,201.5,4.05,24.3,208.5,180.53,137.19
2018,9,16,12,0,9.0,203.0,4.1,24.4,210.0,181.63,137.96
2018,9,16,12,15,7.0,189.5,4.05,24.4,195.0,167.25,126.7
2018,9,16,12,30,5.0,176.0,4.0,24.4,180.0,153.17,115.69
2018,9,16,12,45,4.0,161.5,4.0,24.4,164.5,139.34,104.92
2018,9,16,13,0,3.0,147.0,4.0,24.4,149.0,125.76,94.32
2018,9,16,13,15,4.0,156.0,4.0,24.35,159.0,133.75,100.71
2018,9,16,13,30,5.0,165.0,4.0,24.3,169.0,141.54,106.92
2018,9,16,13,45,4.0,152.5,4.0,24.25,155.5,129.85,97.84
2018,9,16,14,0,3.0,140.0,4.0,24.2,142.0,118.37,88.93
2018,9,16,14,15,1.5,95.5,4.05,24.1,96.5,80.38,58.95
2018,9,16,14,30,0.0,51.0,4.1,24.0,51.0,42.38,28.62
2018,9,16,14,45,0.0,56.0,4.1,23.9,56.0,46.52,32.06
2018,9,16,15,0,0.0,61.0,4.1,23.8,61.0,50.66,35.51
2018,9,16,15,15,0.0,65.0,4.15,23.7,65.0,53.96,38.32
2018,9,16,15,30,0.0,69.0,4.2,23.6,69.0,57.27,41.15
2018,9,16,15,45,0.5,60.5,4.2,23.45,60.5,50.22,35.54
2018,9,16,16,0,1.0,52.0,4.2,23.3,52.0,43.13,29.87
2018,9,16,16,15,1.5,65.0,4.25,23.2,65.5,53.89,40.82
2018,9,16,16,30,2.0,78.0,4.3,23.1,79.0,64.32,49.93
2018,9,16,16,45,1.0,50.5,4.3,22.95,51.0,41.78,30.62
2018,9,16,17,0,0.0,23.0,4.3,22.8,23.0,18.94,10.84
2018,9,16,17,15,0.0,21.0,4.3,22.75,21.0,17.29,9.35
2018,9,16,17,30,0.0,19.0,4.3,22.7,19.0,15.63,7.78
2018,9,16,17,45,0.5,13.5,4.3,22.6,13.5,11.1,3.64
2018,9,16,18,0,1.0,8.0,4.3,22.5,8.0,6.57,0.0
2018,9,16,18,15,1.0,4.0,4.3,22.5,4.0,3.41,0.0
2018,9,16,18,30,1.0,0.0,4.3,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.5,0.0,4.35,22.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.35,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.25,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.15,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.05,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,3.9,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.7,22.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.6,22.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.5,22.45,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.25,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.0,1.0,2.0,23.55,1.0,0.0,0.0
2018,9,17,6,0,2.0,2.0,2.0,23.6,2.0,0.0,0.0
2018,9,17,6,15,23.5,15.5,2.05,23.7,17.5,25.21,0.0
2018,9,17,6,30,45.0,29.0,2.1,23.8,33.0,69.22,43.56
2018,9,17,6,45,73.0,48.0,2.15,23.95,59.5,111.29,84.52
2018,9,17,7,0,101.0,67.0,2.2,24.1,86.0,154.05,121.52
2018,9,17,7,15,143.0,87.5,2.25,24.3,123.5,211.3,169.59
2018,9,17,7,30,185.0,108.0,2.3,24.5,161.0,287.15,231.0
2018,9,17,7,45,196.5,126.0,2.35,24.7,192.5,323.56,259.45
2018,9,17,8,0,208.0,144.0,2.4,24.9,224.0,360.21,287.35
2018,9,17,8,15,133.5,127.5,2.45,25.15,181.5,259.08,206.44
2018,9,17,8,30,59.0,111.0,2.5,25.4,139.0,173.41,136.25
2018,9,17,8,45,41.5,123.0,2.6,25.65,143.5,155.13,120.76
2018,9,17,9,0,24.0,135.0,2.7,25.9,148.0,150.66,116.02
2018,9,17,9,15,81.0,175.0,2.75,26.25,225.0,267.14,208.22
2018,9,17,9,30,138.0,215.0,2.8,26.6,302.0,368.71,285.79
2018,9,17,9,45,164.0,231.0,2.9,26.9,340.5,411.99,317.47
2018,9,17,10,0,190.0,247.0,3.0,27.2,379.0,476.37,364.07
2018,9,17,10,15,223.5,243.5,3.05,27.45,405.5,503.8,383.88
2018,9,17,10,30,257.0,240.0,3.1,27.7,432.0,530.35,403.07
2018,9,17,10,45,173.0,266.0,3.1,27.95,397.0,448.63,340.25
2018,9,17,11,0,89.0,292.0,3.1,28.2,362.0,387.17,291.79
2018,9,17,11,15,215.5,280.0,3.1,28.35,454.0,513.72,387.32
2018,9,17,11,30,342.0,268.0,3.1,28.5,546.0,635.18,475.12
2018,9,17,11,45,233.5,257.0,3.15,28.65,447.5,489.14,368.34
2018,9,17,12,0,125.0,246.0,3.2,28.8,349.0,353.38,266.97
2018,9,17,12,15,292.5,237.5,3.15,28.85,479.0,516.4,389.8
2018,9,17,12,30,460.0,229.0,3.1,28.9,609.0,634.91,475.62
2018,9,17,12,45,357.0,248.5,3.1,28.95,541.5,546.58,409.98
2018,9,17,13,0,254.0,268.0,3.1,29.0,474.0,452.13,340.18
2018,9,17,13,15,417.5,231.0,3.05,29.0,561.5,531.0,399.65
2018,9,17,13,30,581.0,194.0,3.0,29.0,649.0,586.36,439.69
2018,9,17,13,45,677.0,167.0,2.95,29.0,681.0,586.91,438.99
2018,9,17,14,0,773.0,140.0,2.9,29.0,713.0,576.36,429.52
2018,9,17,14,15,764.5,136.5,2.8,28.9,683.0,521.53,386.94
2018,9,17,14,30,756.0,133.0,2.7,28.8,653.0,466.11,342.93
2018,9,17,14,45,694.5,136.0,2.6,28.7,593.0,392.18,284.77
2018,9,17,15,0,633.0,139.0,2.5,28.6,533.0,326.31,231.99
2018,9,17,15,15,619.5,134.5,2.4,28.45,497.5,274.14,188.16
2018,9,17,15,30,606.0,130.0,2.3,28.3,462.0,223.15,145.7
2018,9,17,15,45,624.0,118.0,2.15,28.15,433.0,172.2,104.57
2018,9,17,16,0,642.0,106.0,2.0,28.0,404.0,118.86,68.85
2018,9,17,16,15,596.0,100.5,1.9,27.75,352.0,72.39,55.49
2018,9,17,16,30,550.0,95.0,1.8,27.5,300.0,69.88,53.66
2018,9,17,16,45,509.0,87.0,1.7,27.25,254.0,65.46,50.09
2018,9,17,17,0,468.0,79.0,1.6,27.0,208.0,60.91,46.29
2018,9,17,17,15,396.0,68.5,1.5,26.65,161.0,51.59,38.27
2018,9,17,17,30,324.0,58.0,1.4,26.3,114.0,44.06,31.54
2018,9,17,17,45,227.0,43.0,1.3,25.95,75.5,32.95,21.46
2018,9,17,18,0,130.0,28.0,1.2,25.6,37.0,21.65,7.11
2018,9,17,18,15,67.0,14.5,1.2,25.6,19.0,12.38,0.0
2018,9,17,18,30,4.0,1.0,1.2,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.25,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.35,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,1.4,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,1.5,21.3,6.5,5.55,0.0
2018,9,18,6,30,0.0,12.0,1.6,21.5,12.0,9.87,1.19
2018,9,18,6,45,0.0,22.0,1.7,21.75,22.0,18.13,9.04
2018,9,18,7,0,0.0,32.0,1.8,22.0,32.0,26.41,16.19
2018,9,18,7,15,8.0,55.5,1.8,22.4,58.0,52.82,38.5
2018,9,18,7,30,16.0,79.0,1.8,22.8,84.0,82.19,63.05
2018,9,18,7,45,76.5,116.0,1.85,23.15,144.5,181.84,145.85
2018,9,18,8,0,137.0,153.0,1.9,23.5,205.0,295.06,236.28
2018,9,18,8,15,186.5,173.5,1.95,23.95,255.0,364.63,289.91
2018,9,18,8,30,236.0,194.0,2.0,24.4,305.0,456.31,358.43
2018,9,18,8,45,211.5,212.0,2.0,24.85,319.5,437.74,341.85
2018,9,18,9,0,187.0,230.0,2.0,25.3,334.0,436.6,338.63
2018,9,18,9,15,139.5,247.5,2.0,25.6,328.5,410.22,316.13
2018,9,18,9,30,92.0,265.0,2.0,25.9,323.0,359.97,276.2
2018,9,18,9,45,152.0,288.0,2.0,26.2,390.5,465.96,355.0
2018,9,18,10,0,212.0,311.0,2.0,26.5,458.0,550.42,415.32
2018,9,18,10,15,157.0,326.5,1.95,26.7,438.0,508.04,381.49
2018,9,18,10,30,102.0,342.0,1.9,26.9,418.0,442.87,332.24
2018,9,18,10,45,152.5,359.0,1.9,27.05,476.5,529.27,394.8
2018,9,18,11,0,203.0,376.0,1.9,27.2,535.0,591.87,438.56
2018,9,18,11,15,177.5,384.0,1.85,27.35,525.0,567.12,419.13
2018,9,18,11,30,152.0,392.0,1.8,27.5,515.0,542.17,400.24
2018,9,18,11,45,112.0,377.5,1.8,27.65,468.5,480.57,355.63
2018,9,18,12,0,72.0,363.0,1.8,27.8,422.0,404.37,300.32
2018,9,18,12,15,48.5,334.0,1.8,27.85,374.0,349.33,260.17
2018,9,18,12,30,25.0,305.0,1.8,27.9,326.0,296.91,221.33
2018,9,18,12,45,31.5,313.5,1.75,28.0,339.5,306.33,228.5
2018,9,18,13,0,38.0,322.0,1.7,28.1,353.0,314.77,234.67
2018,9,18,13,15,121.0,344.5,1.7,28.1,439.5,399.53,297.99
2018,9,18,13,30,204.0,367.0,1.7,28.1,526.0,463.93,344.61
2018,9,18,13,45,233.0,353.0,1.7,28.15,529.0,453.52,336.76
2018,9,18,14,0,262.0,339.0,1.7,28.2,532.0,444.59,329.97
2018,9,18,14,15,345.0,300.0,1.65,28.15,542.5,433.54,321.36
2018,9,18,14,30,428.0,261.0,1.6,28.1,553.0,416.33,306.88
2018,9,18,14,45,501.5,216.5,1.6,28.05,540.5,377.88,275.54
2018,9,18,15,0,575.0,172.0,1.6,28.0,528.0,332.75,237.24
2018,9,18,15,15,611.0,146.5,1.5,27.85,500.0,280.51,192.68
2018,9,18,15,30,647.0,121.0,1.4,27.7,472.0,223.64,144.21
2018,9,18,15,45,664.5,106.0,1.35,27.6,438.0,167.76,99.45
2018,9,18,16,0,682.0,91.0,1.3,27.5,404.0,109.7,60.74
2018,9,18,16,15,553.5,100.5,1.25,27.15,335.0,72.1,55.39
2018,9,18,16,30,425.0,110.0,1.2,26.8,266.0,78.13,60.76
2018,9,18,16,45,439.5,91.0,1.1,26.45,230.0,66.4,51.04
2018,9,18,17,0,454.0,72.0,1.0,26.1,194.0,55.31,41.69
2018,9,18,17,15,447.0,58.5,0.95,25.45,156.5,46.05,33.74
2018,9,18,17,30,440.0,45.0,0.9,24.8,119.0,36.26,25.12
2018,9,18,17,45,323.0,34.5,0.8,24.15,78.0,28.16,17.57
2018,9,18,18,0,206.0,24.0,0.7,23.5,37.0,19.99,4.23
2018,9,18,18,15,103.0,12.0,0.7,23.5,18.5,10.24,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.75,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.8,18.1,2.0,0.0,0.0
2018,9,19,6,15,93.5,17.0,0.95,18.65,24.0,62.47,0.0
2018,9,19,6,30,179.0,32.0,1.1,19.2,46.0,173.92,112.36
2018,9,19,6,45,284.0,45.5,1.2,19.75,87.5,266.22,209.57
2018,9,19,7,0,389.0,59.0,1.3,20.3,129.0,365.86,293.83
2018,9,19,7,15,460.0,67.5,1.25,20.9,177.5,449.39,361.19
2018,9,19,7,30,531.0,76.0,1.2,21.5,226.0,535.92,426.99
2018,9,19,7,45,578.5,83.0,1.15,22.15,276.5,605.69,476.12
2018,9,19,8,0,626.0,90.0,1.1,22.8,327.0,676.91,523.93
2018,9,19,8,15,659.5,95.5,1.05,23.6,376.5,734.86,559.98
2018,9,19,8,30,693.0,101.0,1.0,24.4,426.0,792.28,594.27
2018,9,19,8,45,716.5,105.0,1.0,25.15,472.0,837.38,619.97
2018,9,19,9,0,740.0,109.0,1.0,25.9,518.0,880.56,643.89
2018,9,19,9,15,757.5,112.5,1.0,26.3,559.5,908.81,658.67
2018,9,19,9,30,775.0,116.0,1.0,26.7,601.0,940.5,675.67
2018,9,19,9,45,787.0,119.0,0.95,27.15,637.0,962.9,685.62
2018,9,19,10,0,799.0,122.0,0.9,27.6,673.0,981.84,693.46
2018,9,19,10,15,807.5,125.0,0.9,27.8,702.5,993.58,698.59
2018,9,19,10,30,816.0,128.0,0.9,28.0,732.0,1001.53,701.64
2018,9,19,10,45,821.5,130.0,0.9,28.25,754.5,1001.45,699.87
2018,9,19,11,0,827.0,132.0,0.9,28.5,777.0,997.5,696.02
2018,9,19,11,15,830.0,133.0,0.9,28.65,791.5,986.09,688.13
2018,9,19,11,30,833.0,134.0,0.9,28.8,806.0,970.91,678.19
2018,9,19,11,45,833.5,135.5,0.9,28.95,813.0,950.17,665.0
2018,9,19,12,0,834.0,137.0,0.9,29.1,820.0,925.88,649.78
2018,9,19,12,15,832.5,137.5,0.9,29.2,818.5,895.36,630.89
2018,9,19,12,30,831.0,138.0,0.9,29.3,817.0,861.71,610.07
2018,9,19,12,45,827.5,137.5,0.9,29.4,807.5,822.47,585.64
2018,9,19,13,0,824.0,137.0,0.9,29.5,798.0,780.64,559.4
2018,9,19,13,15,818.0,136.0,0.9,29.5,781.0,734.12,528.77
2018,9,19,13,30,812.0,135.0,0.9,29.5,764.0,685.67,495.87
2018,9,19,13,45,803.0,134.0,0.9,29.55,739.5,633.63,459.53
2018,9,19,14,0,794.0,133.0,0.9,29.6,715.0,580.44,421.3
2018,9,19,14,15,782.0,131.0,0.85,29.55,683.5,523.94,379.34
2018,9,19,14,30,770.0,129.0,0.8,29.5,652.0,467.17,335.86
2018,9,19,14,45,754.0,126.5,0.8,29.45,614.5,408.42,289.88
2018,9,19,15,0,738.0,124.0,0.8,29.4,577.0,347.11,240.73
2018,9,19,15,15,717.5,120.0,0.75,29.45,534.0,287.03,191.53
2018,9,19,15,30,697.0,116.0,0.7,29.5,491.0,228.87,144.3
2018,9,19,15,45,670.0,111.0,0.65,29.6,444.5,171.26,100.73
2018,9,19,16,0,643.0,106.0,0.6,29.7,398.0,116.94,67.24
2018,9,19,16,15,606.0,100.0,0.6,29.4,349.0,72.59,55.2
2018,9,19,16,30,569.0,94.0,0.6,29.1,300.0,69.79,53.18
2018,9,19,16,45,516.5,85.5,0.6,28.8,250.0,64.81,49.17
2018,9,19,17,0,464.0,77.0,0.6,28.5,200.0,59.7,44.92
2018,9,19,17,15,390.0,66.5,0.6,28.0,153.5,50.22,36.82
2018,9,19,17,30,316.0,56.0,0.6,27.5,107.0,42.65,30.06
2018,9,19,17,45,215.5,40.0,0.6,27.0,69.0,30.73,19.22
2018,9,19,18,0,115.0,24.0,0.6,26.5,31.0,18.6,0.67
2018,9,19,18,15,57.5,12.0,0.6,26.5,15.5,10.24,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.45,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.4,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.4,20.9,21.5,50.6,0.0
2018,9,20,6,30,136.0,31.0,0.4,21.3,41.0,147.4,89.71
2018,9,20,6,45,227.5,47.0,0.4,21.75,80.5,234.3,181.25
2018,9,20,7,0,319.0,63.0,0.4,22.2,120.0,325.28,256.83
2018,9,20,7,15,388.0,74.5,0.35,22.8,167.0,402.78,318.08
2018,9,20,7,30,457.0,86.0,0.3,23.4,214.0,486.03,380.31
2018,9,20,7,45,474.5,98.0,0.25,24.0,254.5,532.95,412.49
2018,9,20,8,0,492.0,110.0,0.2,24.6,295.0,579.66,442.85
2018,9,20,8,15,534.0,118.0,0.3,25.2,345.0,642.39,484.74
2018,9,20,8,30,576.0,126.0,0.4,25.8,395.0,715.64,532.34
2018,9,20,8,45,502.0,155.5,0.5,26.45,407.5,686.53,510.17
2018,9,20,9,0,428.0,185.0,0.6,27.1,420.0,660.0,489.32
2018,9,20,9,15,501.5,182.5,0.65,27.4,479.0,735.86,540.46
2018,9,20,9,30,575.0,180.0,0.7,27.7,538.0,821.07,594.44
2018,9,20,9,45,675.0,154.5,0.7,28.05,599.5,898.74,640.38
2018,9,20,10,0,775.0,129.0,0.7,28.4,661.0,965.66,678.44
2018,9,20,10,15,783.5,132.0,0.7,28.6,690.0,977.2,682.74
2018,9,20,10,30,792.0,135.0,0.7,28.8,719.0,985.05,685.72
2018,9,20,10,45,797.5,137.5,0.7,29.0,741.5,985.52,684.45
2018,9,20,11,0,803.0,140.0,0.7,29.2,764.0,982.19,681.14
2018,9,20,11,15,807.0,141.5,0.7,29.35,779.0,972.48,674.34
2018,9,20,11,30,811.0,143.0,0.7,29.5,794.0,959.02,665.51
2018,9,20,11,45,778.5,157.5,0.7,29.6,787.0,920.74,641.85
2018,9,20,12,0,746.0,172.0,0.7,29.7,780.0,886.87,621.14
2018,9,20,12,15,698.0,191.5,0.7,29.75,760.0,836.07,589.81
2018,9,20,12,30,650.0,211.0,0.7,29.8,740.0,784.39,556.43
2018,9,20,12,45,606.0,230.5,0.65,29.85,719.5,735.74,523.63
2018,9,20,13,0,562.0,250.0,0.6,29.9,699.0,683.95,488.48
