Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,15,614.0,223.5,0.55,29.9,704.5,669.45,479.09
2018,9,20,13,30,666.0,197.0,0.5,29.9,710.0,644.97,462.27
2018,9,20,13,45,696.0,179.0,0.45,29.9,700.0,607.61,436.04
2018,9,20,14,0,726.0,161.0,0.4,29.9,690.0,565.67,405.9
2018,9,20,14,15,724.5,154.0,0.4,29.8,662.0,512.67,367.6
2018,9,20,14,30,723.0,147.0,0.4,29.7,634.0,458.52,327.13
2018,9,20,14,45,718.5,139.0,0.4,29.6,600.0,401.4,283.04
2018,9,20,15,0,714.0,131.0,0.4,29.5,566.0,343.92,237.2
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,285.23,189.95
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,228.68,144.72
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,172.77,103.14
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,120.55,71.51
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,78.41,60.17
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,75.09,57.77
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,67.61,51.71
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,61.65,46.74
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,52.56,38.95
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,43.26,30.7
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,30.68,19.11
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,17.99,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,9.82,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,36.7,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,107.56,60.91
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,189.77,146.9
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,273.44,218.12
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,238.27,191.83
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,199.68,160.78
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,174.94,139.62
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,144.49,113.17
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,249.47,197.98
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,342.11,269.9
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,490.86,382.34
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,648.58,494.74
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,640.3,484.66
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,605.41,458.02
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,763.04,568.15
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,908.27,661.59
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,938.49,677.53
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,965.22,692.45
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,967.37,692.04
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,965.87,689.77
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,957.16,682.62
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,944.81,673.41
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,925.49,660.65
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,902.78,645.9
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,868.48,624.05
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,838.27,604.89
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,802.76,582.16
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,764.37,556.65
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,719.36,525.52
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,672.51,492.54
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,623.08,457.43
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,570.78,419.33
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,515.15,377.82
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,459.38,334.83
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,397.88,286.51
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,339.43,239.48
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,270.63,185.94
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,210.26,140.1
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,158.62,102.58
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,115.02,75.77
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,87.34,68.16
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,87.72,68.78
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,72.32,56.0
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,53.97,40.49
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,48.77,35.91
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,43.25,30.75
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,29.54,17.97
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,15.74,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,8.54,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,56.94,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,158.15,86.31
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,251.15,195.43
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,346.35,276.57
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,424.59,340.35
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,514.88,409.8
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,584.13,459.4
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,654.82,507.88
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,712.44,544.46
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,769.55,579.31
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,815.99,605.77
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,860.6,630.31
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,898.4,649.29
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,927.15,662.07
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,954.09,673.34
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,977.7,682.3
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,988.15,685.08
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,994.84,685.9
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,994.65,682.7
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,990.58,677.5
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,979.62,671.04
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,964.87,662.57
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,943.04,650.11
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,917.73,635.64
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,884.63,615.68
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,848.77,594.02
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,759.77,537.91
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,666.65,476.28
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,527.77,381.59
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,407.85,296.93
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,457.61,334.91
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,488.6,356.48
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,480.72,348.85
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,455.55,327.5
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,397.23,282.11
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,339.86,236.25
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,281.5,188.75
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,225.35,143.54
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,170.13,102.7
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,119.63,72.68
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,79.82,61.46
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,72.78,55.95
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,66.27,50.67
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,59.58,45.05
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,50.07,36.83
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,40.34,28.14
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,27.68,16.09
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,14.95,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,8.11,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,43.76,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,120.39,58.9
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,219.85,169.86
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,308.33,245.38
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,283.6,228.8
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,254.9,207.33
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,151.9,122.91
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,38.03,26.01
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,35.13,23.61
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,32.25,21.12
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,42.99,30.0
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,53.9,38.9
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,61.58,44.82
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,69.18,50.63
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,92.35,68.98
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,116.29,87.65
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,131.99,99.61
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,147.67,111.47
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,162.66,122.81
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,177.5,133.93
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,168.52,126.77
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,159.73,119.88
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,154.77,115.96
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,149.87,112.09
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,130.65,97.27
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,111.8,82.7
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,133.26,99.46
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,154.34,115.7
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,167.52,125.84
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,180.36,135.75
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,174.6,131.44
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,168.89,127.24
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,172.67,130.46
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,176.82,133.87
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,151.67,114.71
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,129.1,97.56
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,115.83,87.06
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,101.57,75.47
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,90.74,67.38
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,82.63,61.65
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,72.77,57.01
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,63.88,49.64
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,61.13,47.4
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,59.18,45.69
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,47.07,34.99
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,36.15,25.09
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,22.1,11.61
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,7.68,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,4.47,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,10.2,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,8.29,1.2
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,6.56,0.0
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,10.68,3.42
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,14.81,6.96
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,33.87,23.11
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,53.03,39.13
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,65.85,49.61
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,79.42,60.55
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,104.59,80.86
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,130.02,101.01
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,120.24,92.57
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,111.07,84.76
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,105.7,80.15
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,100.6,75.78
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,91.12,67.96
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,81.85,60.36
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,92.04,68.35
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,102.19,76.23
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,140.35,106.04
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,178.77,135.55
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,171.8,129.85
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,164.95,124.41
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,161.72,121.88
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,158.5,119.37
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,134.23,100.51
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,110.51,82.03
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,118.69,88.53
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,126.72,94.86
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,130.38,97.81
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,133.89,100.67
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,124.51,93.51
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,115.33,86.52
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,92.11,68.41
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,69.0,50.21
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,59.77,43.0
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,50.57,35.71
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,48.05,33.83
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,45.53,31.92
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,37.2,26.55
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,28.89,19.47
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,31.13,21.46
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,38.36,27.68
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,37.61,26.8
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,36.83,25.56
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,24.75,13.07
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,13.66,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,47.46,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,136.01,50.05
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,155.64,119.63
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,166.56,133.23
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,112.93,89.83
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,59.59,44.07
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,74.58,56.65
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,90.04,69.26
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,68.41,51.05
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,49.71,35.28
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,63.5,46.3
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,77.66,57.42
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,126.67,96.26
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,177.31,135.3
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,201.93,153.69
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,226.51,171.89
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,273.38,206.45
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,301.76,226.69
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,327.18,244.85
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,351.93,262.35
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,421.52,312.53
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,507.74,372.2
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,488.9,357.63
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,470.08,344.07
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,402.63,296.27
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,354.5,261.7
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,378.61,279.6
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,411.06,302.46
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,476.96,350.94
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,527.68,386.84
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,474.95,349.02
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,432.16,318.32
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,444.49,325.99
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,432.62,313.37
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,369.9,263.9
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,308.44,214.45
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,265.36,176.0
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,213.18,130.69
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,154.63,87.51
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,96.2,53.24
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,55.74,41.79
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,49.82,37.01
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,46.24,34.03
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,42.65,30.9
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,37.25,26.07
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,31.88,20.97
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,21.88,9.97
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,11.95,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,58.71,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,161.08,45.92
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,269.65,207.84
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,376.84,300.41
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,458.91,367.52
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,545.98,433.88
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,613.99,483.29
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,683.5,531.78
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,739.26,569.24
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,789.69,602.11
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,834.29,630.67
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,876.8,657.36
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,908.69,676.02
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,937.62,692.67
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,923.92,681.17
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,898.4,662.46
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,902.97,663.87
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,904.13,662.9
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,884.05,648.01
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,861.07,631.55
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,669.26,495.22
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,434.59,323.23
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,478.58,355.91
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,501.14,371.74
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,461.73,344.06
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,422.69,316.7
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,432.48,323.14
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,440.88,328.33
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,441.65,328.88
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,440.27,327.81
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,412.61,308.02
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,383.52,286.81
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,377.51,281.91
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,360.76,268.14
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,351.97,257.53
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,322.33,228.13
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,261.64,180.45
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,213.13,143.99
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,159.87,109.77
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,129.32,94.95
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,98.52,77.87
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,73.12,56.81
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,55.9,42.31
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,38.05,27.03
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,28.5,18.65
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,18.97,10.16
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,11.95,2.31
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,5.12,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,5.05,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,10.17,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,18.26,8.83
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,26.43,16.14
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,44.79,31.79
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,64.52,48.47
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,52.52,38.53
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,43.96,31.36
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,56.53,41.59
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,69.16,51.72
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,96.56,73.89
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,124.43,96.07
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,105.27,80.18
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,87.3,65.39
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,102.14,77.08
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,117.02,88.64
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,145.08,110.53
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,173.27,132.18
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,166.94,126.8
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,160.81,121.73
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,215.76,164.01
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,287.57,217.7
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,199.88,151.07
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,132.52,99.31
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,157.37,118.73
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,190.21,143.82
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,206.97,156.54
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,222.94,168.66
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,209.27,158.49
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,195.29,148.12
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,275.1,209.62
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,337.49,255.81
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,354.18,267.18
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,358.9,268.45
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,238.22,178.15
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,142.88,107.67
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,93.55,69.43
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,44.73,30.89
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,52.1,36.96
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,59.15,42.83
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,54.56,41.34
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,51.0,38.42
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,36.15,25.66
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,19.77,11.45
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,18.57,10.26
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,16.13,7.8
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,11.35,1.16
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,6.83,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,2.07,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,4.26,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,5.15,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,5.74,0.0
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,9.04,1.9
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,12.34,4.72
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,48.72,35.49
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,88.89,68.93
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,124.58,97.85
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,175.36,138.26
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,197.63,155.27
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,219.85,172.08
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,290.4,226.84
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,361.5,280.23
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,476.73,365.89
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,593.2,448.53
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,754.32,561.79
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,902.45,658.54
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,807.54,590.71
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,700.08,514.91
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,643.73,474.32
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,568.61,420.24
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,539.44,399.31
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,510.49,378.12
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,450.46,334.31
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,379.18,282.26
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,382.73,285.06
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,384.9,286.27
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,371.41,276.29
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,357.67,266.2
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,332.1,247.49
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,307.41,229.39
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,328.37,244.88
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,335.27,248.67
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,294.9,217.89
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,257.5,189.53
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,222.26,162.49
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,188.53,136.65
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,158.79,111.77
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,123.37,86.43
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,93.16,73.51
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,75.24,58.74
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,65.1,50.23
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,56.06,42.4
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,43.2,31.08
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,30.13,19.25
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,18.81,3.77
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,7.68,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,15.52,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,40.84,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,92.3,68.33
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,137.02,109.47
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,162.23,131.84
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,187.9,153.55
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,230.87,188.29
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,273.64,221.6
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,388.63,311.35
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,490.52,386.86
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,549.84,427.35
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,609.92,467.29
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,701.77,529.03
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,772.04,574.25
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,779.56,574.48
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,783.84,573.45
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,745.39,543.55
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,684.4,499.7
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,593.04,435.03
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,480.96,355.01
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,414.56,307.59
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,370.3,274.77
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,463.17,342.1
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,532.29,389.99
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,497.27,363.86
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,463.37,339.5
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,415.51,305.88
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,358.44,265.42
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,355.92,264.7
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,340.0,253.74
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,417.92,311.15
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,476.67,351.31
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,449.69,330.24
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,418.74,305.55
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,371.19,267.57
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,320.73,225.95
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,222.94,156.78
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,161.87,118.85
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,147.49,101.11
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,109.25,71.46
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,78.88,61.81
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,70.44,54.89
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,62.42,48.1
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,54.31,41.01
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,43.41,31.32
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,32.17,20.85
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,19.75,1.42
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,7.68,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,35.58,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,104.73,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,223.25,169.19
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,333.97,267.85
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,387.75,313.91
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,444.86,359.92
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,345.14,279.58
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,192.61,155.07
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,325.68,262.82
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,447.05,355.26
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,614.03,476.65
2018,9,30,9,0,592.0,136.0,0.9,22.8,442.0,774.96,584.3
2018,9,30,9,15,678.0,125.0,0.9,23.2,503.5,856.45,633.97
2018,9,30,9,30,764.0,114.0,0.9,23.6,565.0,929.87,677.79
2018,9,30,9,45,775.0,118.5,0.85,24.0,600.0,952.06,687.29
2018,9,30,10,0,786.0,123.0,0.8,24.4,635.0,970.77,695.22
2018,9,30,10,15,794.5,126.0,0.75,24.6,663.5,981.59,698.84
2018,9,30,10,30,803.0,129.0,0.7,24.8,692.0,988.67,700.34
2018,9,30,10,45,807.0,132.0,0.7,25.05,713.0,987.37,697.84
2018,9,30,11,0,811.0,135.0,0.7,25.3,734.0,982.26,693.29
2018,9,30,11,15,626.5,201.0,0.7,25.4,669.0,864.12,618.84
2018,9,30,11,30,442.0,267.0,0.7,25.5,604.0,731.22,529.79
2018,9,30,11,45,281.5,314.5,0.65,25.65,530.0,595.89,436.01
2018,9,30,12,0,121.0,362.0,0.6,25.8,456.0,468.82,344.57
2018,9,30,12,15,110.0,345.5,0.65,25.9,430.5,433.52,320.89
2018,9,30,12,30,99.0,329.0,0.7,26.0,405.0,384.85,286.6
2018,9,30,12,45,72.0,308.0,0.7,26.1,363.0,336.04,251.01
2018,9,30,13,0,45.0,287.0,0.7,26.2,321.0,290.03,217.03
2018,9,30,13,15,28.0,244.5,0.7,26.25,265.5,234.68,176.04
2018,9,30,13,30,11.0,202.0,0.7,26.3,210.0,177.1,132.69
2018,9,30,13,45,6.0,170.5,0.75,26.3,175.0,146.24,109.41
2018,9,30,14,0,1.0,139.0,0.8,26.3,140.0,116.4,86.53
2018,9,30,14,15,5.5,159.5,0.8,26.2,163.0,135.24,101.47
2018,9,30,14,30,10.0,180.0,0.8,26.1,186.0,153.07,115.41
2018,9,30,14,45,12.0,186.0,0.85,26.0,193.0,157.1,118.69
