Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,49.98,37.49
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,38.42,27.39
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,26.43,16.81
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,17.75,8.81
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,9.3,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,4.69,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,4.91,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,5.9,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,8.21,1.07
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,9.86,2.52
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,10.28,2.9
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,10.7,3.25
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,19.79,10.78
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,28.91,18.27
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,33.07,21.61
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,37.24,24.93
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,41.41,28.24
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,45.6,31.54
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,41.45,28.09
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,37.31,24.66
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,37.75,24.95
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,38.18,25.25
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,45.7,31.25
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,53.22,37.23
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,46.56,31.85
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,39.9,26.49
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,40.32,26.81
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,40.74,27.13
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,44.91,30.48
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,49.08,33.82
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,46.57,31.83
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,44.05,29.84
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,44.46,30.2
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,44.86,30.58
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,37.76,24.91
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,30.67,19.24
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,41.47,28.04
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,52.28,36.87
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,38.1,25.45
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,23.97,14.0
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,19.4,10.3
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,14.84,6.59
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,12.77,4.91
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,10.7,3.22
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,9.05,2.18
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,7.39,0.74
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,6.16,0.0
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,4.92,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,4.21,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,3.37,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,1.71,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,87.29,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,259.56,118.53
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,414.99,333.4
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,513.91,421.78
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,617.34,506.54
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,692.57,565.14
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,768.91,621.65
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,828.96,663.01
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,878.13,695.06
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,922.83,722.87
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,965.14,748.33
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,995.15,765.06
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,1021.76,779.44
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,1042.56,789.2
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,1059.48,796.43
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,1068.31,797.84
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,1072.92,796.68
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,1066.42,789.36
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,1055.72,779.69
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,1041.43,768.27
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,1022.95,754.39
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,996.54,734.8
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,966.29,712.96
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,931.14,689.28
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,892.53,663.39
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,848.0,633.41
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,800.58,601.39
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,748.92,566.17
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,694.96,526.56
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,637.18,483.26
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,577.93,437.55
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,515.31,387.56
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,452.17,335.56
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,387.55,280.98
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,323.39,225.49
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,257.61,169.03
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,193.68,115.84
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,126.55,66.67
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,67.08,37.95
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,45.54,34.52
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,38.95,28.76
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,23.07,14.68
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,9.03,2.21
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,5.74,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.46,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.28,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,54.13,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,196.86,71.48
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,334.73,268.16
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,435.07,358.72
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,542.03,446.68
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,621.15,509.26
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,702.44,570.68
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,760.43,612.25
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,824.98,657.3
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,875.18,690.3
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,923.3,721.2
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,960.81,743.93
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,995.29,764.38
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,1008.58,769.62
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,1029.72,780.41
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,1040.61,784.58
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,1047.48,786.34
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,1045.01,782.02
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,1038.41,775.29
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,1024.73,763.6
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,1006.97,749.52
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,983.23,732.59
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,955.59,713.29
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,920.95,689.62
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,882.94,663.77
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,838.97,633.86
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,792.16,601.91
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,742.18,567.15
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,689.9,528.37
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,632.62,484.87
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,573.83,438.94
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,512.13,389.54
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,449.93,338.05
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,385.57,283.25
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,321.93,227.74
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,253.83,168.8
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,190.16,115.29
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,127.89,69.63
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,69.54,41.34
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,49.43,38.25
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,46.1,35.32
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,37.63,27.65
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,32.94,23.07
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,24.46,14.15
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,16.0,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,8.11,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,7.54,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,17.79,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,29.7,18.94
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,56.66,43.25
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,92.54,74.92
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,72.18,57.75
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,58.55,46.03
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,54.72,42.39
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,54.11,41.45
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,54.61,41.69
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,55.1,41.91
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,51.2,38.36
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,47.25,34.8
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,59.03,44.68
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,70.85,54.48
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,101.01,79.5
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,132.18,104.95
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,137.26,108.75
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,142.33,112.63
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,133.17,104.81
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,124.26,97.27
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,127.58,99.74
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,130.84,102.12
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,151.75,118.79
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,172.41,135.04
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,152.8,119.12
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,133.77,103.79
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,176.26,137.95
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,217.5,170.37
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,227.54,178.09
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,228.96,179.14
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,214.2,167.64
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,199.44,156.08
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,190.34,148.6
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,179.68,139.58
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,147.91,114.39
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,118.43,91.06
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,83.06,63.09
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,50.79,37.22
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,37.23,27.4
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,23.91,15.59
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,19.08,11.21
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,13.65,6.2
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,9.44,1.79
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,5.12,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,9.9,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,34.08,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,57.77,41.38
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,258.5,211.67
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,453.53,369.41
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,375.31,307.89
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,271.72,224.2
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,237.27,195.01
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,197.14,160.0
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,254.28,206.09
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,331.87,266.4
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,413.54,329.85
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,518.48,408.39
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,617.78,482.04
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,741.37,569.99
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,861.51,652.65
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,960.14,716.65
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,958.07,712.71
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,964.01,715.25
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,826.92,622.09
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,645.52,489.62
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,654.64,497.48
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,677.11,513.05
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,691.98,524.64
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,700.05,531.23
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,595.16,452.79
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,477.32,364.46
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,464.64,355.29
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,439.17,336.12
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,405.14,310.45
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,371.39,284.61
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,359.42,274.65
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,342.19,258.8
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,329.03,242.8
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,292.78,205.94
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,234.08,155.09
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,176.29,106.87
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,119.14,65.74
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,66.08,40.05
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,48.61,36.48
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,44.27,32.71
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,38.49,27.49
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,32.69,22.0
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,23.6,11.93
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,14.51,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,4.92,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,8.26,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,11.52,3.51
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,17.3,8.85
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,23.09,13.99
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,25.98,16.59
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,28.88,19.1
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,62.97,48.56
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,98.17,78.45
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,78.89,61.48
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,67.25,51.0
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,53.06,38.97
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,38.93,27.03
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,230.48,187.23
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,437.76,348.13
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,534.26,417.43
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,628.09,482.92
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,532.77,410.08
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,459.95,354.05
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,438.85,337.56
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,417.87,320.82
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,327.92,252.24
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,260.4,199.78
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,275.39,211.48
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,289.16,221.57
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,247.87,189.46
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,200.08,152.6
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,297.15,228.24
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,364.91,278.8
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,372.16,283.95
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,380.64,289.87
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,293.71,224.39
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,220.47,169.19
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,160.78,123.54
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,106.66,81.7
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,110.76,84.67
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,110.94,84.11
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,77.13,57.71
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,46.43,33.34
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,33.05,23.46
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,19.77,11.76
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,14.81,7.29
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,9.86,2.78
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,6.15,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.56,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,10.23,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,10.05,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,9.04,1.51
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,19.27,10.6
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,29.62,19.72
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,39.26,28.13
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,48.9,36.43
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,151.73,125.07
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,273.38,225.42
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,341.68,280.06
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,411.31,334.53
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,502.98,404.51
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,574.82,457.82
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,598.25,472.97
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,619.74,487.04
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,660.22,515.87
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,720.31,557.57
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,655.75,507.58
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,611.44,472.53
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,545.15,422.85
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,500.41,388.26
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,513.75,398.25
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,525.04,406.26
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,601.08,464.51
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,666.25,512.99
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,707.57,544.31
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,725.48,558.56
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,709.37,546.68
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,679.52,524.42
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,622.65,480.87
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,564.29,434.88
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,502.81,384.62
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,440.73,332.2
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,376.58,276.8
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,312.97,220.59
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,248.29,163.68
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,185.51,110.76
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,119.07,62.33
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,60.19,35.31
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,44.36,33.57
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,42.11,31.56
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,36.08,26.0
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,32.18,21.96
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,21.33,8.91
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,11.1,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,11.69,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,122.25,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,238.36,185.86
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,261.47,218.02
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,266.13,225.72
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,421.76,358.83
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,580.09,486.1
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,614.82,511.37
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,647.54,534.94
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,680.55,558.2
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,702.1,572.32
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,825.34,660.68
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,931.67,732.41
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,993.81,770.81
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,1040.99,798.5
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,1049.32,800.45
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,1053.51,800.27
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,1050.51,794.77
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,1043.27,786.73
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,1028.77,774.13
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,1010.12,759.09
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,984.4,740.42
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,954.79,719.4
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,920.0,694.55
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,881.74,667.49
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,838.08,637.65
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,791.5,605.71
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,740.3,569.77
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,686.81,529.63
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,628.82,485.24
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,569.32,438.36
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,507.22,388.02
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,444.58,335.51
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,378.98,279.21
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,314.22,222.29
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,248.39,164.57
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,184.52,110.73
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,117.89,62.08
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,58.77,35.14
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,42.9,32.78
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,39.78,29.92
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,34.32,24.77
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,28.91,19.31
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,19.19,6.39
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,11.95,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,5.97,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,171.93,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,369.96,281.83
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,470.96,381.96
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,571.87,463.8
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,649.04,521.91
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,727.54,577.25
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,788.2,619.39
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,848.0,659.73
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,894.58,689.89
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,928.3,710.9
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,959.26,729.53
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,987.09,745.93
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,1006.88,756.98
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,1022.96,765.74
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,1030.31,768.7
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,1033.61,769.32
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,1029.21,765.31
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,1020.71,758.91
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,1004.65,748.06
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,984.64,734.82
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,959.08,718.01
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,929.84,698.82
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,893.99,675.4
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,854.9,649.67
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,811.2,620.53
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,764.77,589.18
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,714.31,553.48
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,661.82,513.93
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,605.1,470.51
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,547.15,424.63
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,487.08,375.36
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,426.7,324.13
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,363.45,269.2
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,301.12,213.86
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,235.66,156.33
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,174.84,104.97
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,114.89,61.61
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,59.25,36.46
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,44.61,34.03
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,41.22,30.95
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,32.54,23.0
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,27.24,17.66
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,19.18,4.72
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,11.1,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,11.4,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,14.84,5.65
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,23.53,14.05
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,32.24,21.82
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,33.46,23.08
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,34.7,24.2
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,40.52,29.16
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,46.35,34.04
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,47.61,34.98
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,48.87,35.92
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,40.98,29.13
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,33.1,22.39
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,50.59,37.0
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,68.15,51.5
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,82.34,63.09
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,97.12,75.08
2018,10,20,10,45,0.0,106.5,1.8,16.3,106.5,89.35,68.55
2018,10,20,11,0,0.0,98.0,1.8,16.4,98.0,81.79,62.24
2018,10,20,11,15,0.0,96.0,1.85,16.65,96.0,80.03,60.69
2018,10,20,11,30,0.0,94.0,1.9,16.9,94.0,78.3,59.18
2018,10,20,11,45,0.0,91.5,1.9,17.15,91.5,76.21,57.38
2018,10,20,12,0,0.0,89.0,1.9,17.4,89.0,74.12,55.61
2018,10,20,12,15,0.0,85.5,2.0,17.75,85.5,71.19,53.14
2018,10,20,12,30,0.0,82.0,2.1,18.1,82.0,68.25,50.68
2018,10,20,12,45,6.0,131.0,2.2,18.5,135.0,114.77,88.66
2018,10,20,13,0,12.0,180.0,2.3,18.9,188.0,161.56,126.23
2018,10,20,13,15,103.5,224.0,2.3,19.15,289.5,279.84,221.41
2018,10,20,13,30,195.0,268.0,2.3,19.4,391.0,369.67,291.01
2018,10,20,13,45,240.5,245.0,2.35,19.65,390.0,368.52,289.48
2018,10,20,14,0,286.0,222.0,2.4,19.9,389.0,353.35,276.99
2018,10,20,14,15,255.0,218.5,2.35,19.9,361.0,314.86,245.87
2018,10,20,14,30,224.0,215.0,2.3,19.9,333.0,279.36,217.04
2018,10,20,14,45,294.5,188.5,2.3,19.9,332.0,263.03,201.38
2018,10,20,15,0,365.0,162.0,2.3,19.9,331.0,240.97,179.54
2018,10,20,15,15,452.5,129.5,2.15,19.65,318.0,205.79,145.51
2018,10,20,15,30,540.0,97.0,2.0,19.4,305.0,162.03,104.76
2018,10,20,15,45,622.5,78.5,1.85,19.1,288.0,115.03,66.47
2018,10,20,16,0,705.0,60.0,1.7,18.8,271.0,61.72,38.84
2018,10,20,16,15,586.0,58.0,1.6,18.2,212.0,45.61,34.6
2018,10,20,16,30,467.0,56.0,1.5,17.6,153.0,44.47,33.47
2018,10,20,16,45,448.0,44.5,1.4,16.95,117.0,36.1,25.8
2018,10,20,17,0,429.0,33.0,1.3,16.3,81.0,27.34,17.38
