Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,17,15,267.5,22.0,1.3,15.85,47.0,18.36,2.07
2018,10,20,17,30,106.0,11.0,1.3,15.4,13.0,9.39,0.0
2018,10,20,17,45,53.0,5.5,1.3,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.0,3.5,1.75,3.85,3.0,0.0,0.0
2018,10,21,6,30,64.0,7.0,1.9,4.1,6.0,0.0,0.0
2018,10,21,6,45,239.5,18.5,2.0,4.35,36.0,168.38,0.0
2018,10,21,7,0,415.0,30.0,2.1,4.6,66.0,364.49,273.69
2018,10,21,7,15,522.0,37.5,2.25,5.05,113.0,471.62,393.34
2018,10,21,7,30,629.0,45.0,2.4,5.5,160.0,576.73,485.06
2018,10,21,7,45,689.5,50.0,2.6,6.0,211.0,657.68,552.74
2018,10,21,8,0,750.0,55.0,2.8,6.5,262.0,739.94,618.04
2018,10,21,8,15,789.5,58.5,2.85,6.85,312.5,802.75,665.07
2018,10,21,8,30,829.0,62.0,2.9,7.2,363.0,864.7,709.64
2018,10,21,8,45,856.5,64.5,2.95,7.6,410.0,912.75,742.38
2018,10,21,9,0,884.0,67.0,3.0,8.0,457.0,947.97,765.08
2018,10,21,9,15,903.0,69.0,2.95,8.35,499.5,981.74,785.69
2018,10,21,9,30,922.0,71.0,2.9,8.7,542.0,1012.33,803.7
2018,10,21,9,45,934.0,72.0,2.85,9.1,577.0,1031.15,813.13
2018,10,21,10,0,946.0,73.0,2.8,9.5,612.0,1046.17,820.02
2018,10,21,10,15,953.5,74.5,2.75,9.8,640.0,1053.36,821.91
2018,10,21,10,30,961.0,76.0,2.7,10.1,668.0,1056.42,821.19
2018,10,21,10,45,967.5,76.5,2.65,10.45,689.5,1053.04,816.14
2018,10,21,11,0,974.0,77.0,2.6,10.8,711.0,1045.43,808.48
2018,10,21,11,15,978.0,77.0,2.55,11.05,724.5,1030.6,796.44
2018,10,21,11,30,982.0,77.0,2.5,11.3,738.0,1011.63,781.84
2018,10,21,11,45,983.5,77.0,2.4,11.55,743.0,986.32,762.55
2018,10,21,12,0,985.0,77.0,2.3,11.8,748.0,957.11,740.8
2018,10,21,12,15,984.5,77.0,2.25,12.0,745.0,922.43,716.07
2018,10,21,12,30,984.0,77.0,2.2,12.2,742.0,884.24,688.95
2018,10,21,12,45,981.5,76.5,2.15,12.4,730.5,840.62,657.97
2018,10,21,13,0,979.0,76.0,2.1,12.6,719.0,793.99,624.75
2018,10,21,13,15,974.0,74.5,2.05,12.7,699.0,741.83,586.6
2018,10,21,13,30,969.0,73.0,2.0,12.8,679.0,687.36,544.32
2018,10,21,13,45,960.5,72.0,1.95,12.85,651.5,629.31,498.27
2018,10,21,14,0,952.0,71.0,1.9,12.9,624.0,569.8,449.69
2018,10,21,14,15,940.5,69.5,1.85,12.9,589.5,507.21,397.24
2018,10,21,14,30,929.0,68.0,1.8,12.9,555.0,444.05,342.58
2018,10,21,14,45,910.0,66.0,1.8,12.85,513.0,377.57,283.95
2018,10,21,15,0,891.0,64.0,1.8,12.8,471.0,312.01,224.79
2018,10,21,15,15,866.5,61.5,1.65,12.6,425.0,246.01,165.47
2018,10,21,15,30,842.0,59.0,1.5,12.4,379.0,182.18,110.69
2018,10,21,15,45,808.0,56.0,1.4,12.15,330.0,115.77,61.77
2018,10,21,16,0,774.0,53.0,1.3,11.9,281.0,56.81,35.48
2018,10,21,16,15,720.5,48.0,1.15,11.1,230.0,42.21,32.59
2018,10,21,16,30,667.0,43.0,1.0,10.3,179.0,38.19,28.88
2018,10,21,16,45,576.5,37.0,0.85,9.5,131.0,33.13,23.99
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,28.21,18.62
2018,10,21,17,15,306.5,21.0,0.75,8.15,47.5,17.62,0.0
2018,10,21,17,30,127.0,11.0,0.8,7.6,12.0,9.39,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.05,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.8,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,229.5,16.5,0.7,1.8,32.5,160.27,0.0
2018,10,22,7,0,398.0,27.0,0.7,2.3,60.0,348.48,254.45
2018,10,22,7,15,502.5,34.5,0.65,3.05,105.5,444.16,366.81
2018,10,22,7,30,607.0,42.0,0.6,3.8,151.0,556.34,460.41
2018,10,22,7,45,667.0,47.0,0.6,4.6,200.5,635.43,522.51
2018,10,22,8,0,727.0,52.0,0.6,5.4,250.0,716.12,582.04
2018,10,22,8,15,765.0,56.0,0.7,6.35,299.0,777.3,625.29
2018,10,22,8,30,803.0,60.0,0.8,7.3,348.0,837.72,666.3
2018,10,22,8,45,829.0,62.5,0.95,8.25,393.5,883.61,696.57
2018,10,22,9,0,855.0,65.0,1.1,9.2,439.0,916.76,717.43
2018,10,22,9,15,871.5,67.5,1.2,9.8,479.5,948.27,736.96
2018,10,22,9,30,888.0,70.0,1.3,10.4,520.0,976.64,754.13
2018,10,22,9,45,901.0,71.5,1.4,10.95,555.0,996.79,765.83
2018,10,22,10,0,914.0,73.0,1.5,11.5,590.0,1013.27,775.18
2018,10,22,10,15,923.5,74.5,1.5,11.9,618.5,1022.41,778.51
2018,10,22,10,30,933.0,76.0,1.5,12.3,647.0,1027.54,779.42
2018,10,22,10,45,939.0,77.0,1.55,12.75,668.0,1024.49,775.85
2018,10,22,11,0,945.0,78.0,1.6,13.2,689.0,1017.34,769.83
2018,10,22,11,15,949.0,78.0,1.65,13.5,702.0,1002.97,759.65
2018,10,22,11,30,953.0,78.0,1.7,13.8,715.0,984.58,746.99
2018,10,22,11,45,954.0,78.5,1.7,14.1,720.0,960.1,729.68
2018,10,22,12,0,955.0,79.0,1.7,14.4,725.0,931.85,710.0
2018,10,22,12,15,938.0,84.5,1.75,14.6,716.5,890.41,682.24
2018,10,22,12,30,921.0,90.0,1.8,14.8,708.0,846.5,652.66
2018,10,22,12,45,906.0,93.5,1.85,15.0,693.0,799.85,620.85
2018,10,22,13,0,891.0,97.0,1.9,15.2,678.0,751.3,587.31
2018,10,22,13,15,912.5,87.5,1.9,15.25,667.5,712.63,558.88
2018,10,22,13,30,934.0,78.0,1.9,15.3,657.0,669.42,525.76
2018,10,22,13,45,812.5,108.5,1.95,15.4,597.0,582.12,458.05
2018,10,22,14,0,691.0,139.0,2.0,15.5,537.0,500.07,393.39
2018,10,22,14,15,666.0,136.0,1.95,15.4,501.5,441.84,345.85
2018,10,22,14,30,641.0,133.0,1.9,15.3,466.0,385.25,298.23
2018,10,22,14,45,728.5,104.0,1.9,15.25,455.0,346.09,261.02
2018,10,22,15,0,816.0,75.0,1.9,15.2,444.0,298.07,214.21
2018,10,22,15,15,703.5,85.5,1.75,14.9,381.0,225.45,153.9
2018,10,22,15,30,591.0,96.0,1.6,14.6,318.0,168.14,109.41
2018,10,22,15,45,479.0,93.0,1.5,14.3,257.5,111.54,70.59
2018,10,22,16,0,367.0,90.0,1.4,14.0,197.0,71.08,51.65
2018,10,22,16,15,369.5,73.5,1.25,13.3,164.0,54.72,43.42
2018,10,22,16,30,372.0,57.0,1.1,12.6,131.0,43.38,33.16
2018,10,22,16,45,290.5,46.5,0.95,11.85,94.0,35.61,25.86
2018,10,22,17,0,209.0,36.0,0.8,11.1,57.0,27.75,17.79
2018,10,22,17,15,133.5,22.0,0.85,10.65,32.5,17.12,0.0
2018,10,22,17,30,58.0,8.0,0.9,10.2,8.0,6.83,0.0
2018,10,22,17,45,29.0,4.0,0.9,9.75,4.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,0.7,4.3,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,0.7,4.7,1.0,0.0,0.0
2018,10,23,6,45,14.0,13.5,0.75,5.1,14.5,20.44,0.0
2018,10,23,7,0,26.0,26.0,0.8,5.5,28.0,48.76,30.15
2018,10,23,7,15,118.0,43.5,0.9,6.1,63.0,165.28,136.84
2018,10,23,7,30,210.0,61.0,1.0,6.7,98.0,261.62,222.37
2018,10,23,7,45,261.5,76.5,1.1,7.35,137.0,346.92,295.05
2018,10,23,8,0,313.0,92.0,1.2,8.0,176.0,417.71,353.79
2018,10,23,8,15,325.0,109.5,1.2,8.75,211.5,458.64,385.27
2018,10,23,8,30,337.0,127.0,1.2,9.5,247.0,478.07,399.28
2018,10,23,8,45,380.0,138.5,1.15,10.25,290.0,559.15,459.86
2018,10,23,9,0,423.0,150.0,1.1,11.0,333.0,619.81,502.66
2018,10,23,9,15,434.5,163.5,1.15,11.85,367.0,651.98,523.36
2018,10,23,9,30,446.0,177.0,1.2,12.7,401.0,682.27,542.6
2018,10,23,9,45,430.0,195.0,1.25,13.55,423.0,688.49,543.55
2018,10,23,10,0,414.0,213.0,1.3,14.4,445.0,691.95,542.83
2018,10,23,10,15,418.5,224.0,1.25,15.0,468.5,705.39,549.48
2018,10,23,10,30,423.0,235.0,1.2,15.6,492.0,716.48,554.34
2018,10,23,10,45,425.0,244.0,1.2,16.2,509.5,720.54,554.82
2018,10,23,11,0,427.0,253.0,1.2,16.8,527.0,722.22,553.82
2018,10,23,11,15,414.5,262.5,1.2,17.1,533.0,708.27,542.34
2018,10,23,11,30,402.0,272.0,1.2,17.4,539.0,674.92,517.9
2018,10,23,11,45,430.0,264.0,1.25,17.75,551.5,693.98,531.29
2018,10,23,12,0,458.0,256.0,1.3,18.1,564.0,692.14,529.8
2018,10,23,12,15,482.0,245.5,1.35,18.2,568.0,680.92,522.37
2018,10,23,12,30,506.0,235.0,1.4,18.3,572.0,666.36,512.52
2018,10,23,12,45,525.5,223.0,1.45,18.45,568.0,643.44,496.39
2018,10,23,13,0,545.0,211.0,1.5,18.6,564.0,617.39,477.73
2018,10,23,13,15,560.0,198.5,1.55,18.65,552.0,584.68,453.89
2018,10,23,13,30,575.0,186.0,1.6,18.7,540.0,549.23,427.4
2018,10,23,13,45,581.0,175.0,1.65,18.7,519.5,507.36,395.29
2018,10,23,14,0,587.0,164.0,1.7,18.7,499.0,468.4,364.27
2018,10,23,14,15,642.5,139.0,1.7,18.6,486.0,433.15,334.75
2018,10,23,14,30,698.0,114.0,1.7,18.5,473.0,390.48,297.64
2018,10,23,14,45,758.5,94.5,1.7,18.4,457.5,349.15,259.28
2018,10,23,15,0,819.0,75.0,1.7,18.3,442.0,298.15,211.36
2018,10,23,15,15,811.0,69.5,1.6,17.9,402.0,236.83,156.94
2018,10,23,15,30,803.0,64.0,1.5,17.5,362.0,175.88,105.19
2018,10,23,15,45,764.0,60.5,1.35,17.1,313.0,114.59,61.59
2018,10,23,16,0,725.0,57.0,1.2,16.7,264.0,58.1,37.16
2018,10,23,16,15,665.5,51.5,1.15,15.75,214.0,44.96,34.36
2018,10,23,16,30,606.0,46.0,1.1,14.8,164.0,40.68,30.44
2018,10,23,16,45,507.5,38.5,1.0,13.85,117.5,31.57,22.04
2018,10,23,17,0,409.0,31.0,0.9,12.9,71.0,25.84,15.78
2018,10,23,17,15,249.5,20.5,0.9,12.4,40.5,17.3,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.9,10.0,8.54,0.0
2018,10,23,17,45,45.0,5.0,0.9,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.05,4.7,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.1,5.0,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.2,5.3,29.0,133.63,0.0
2018,10,24,7,0,350.0,28.0,1.3,5.6,55.0,311.53,209.04
2018,10,24,7,15,464.5,36.0,1.35,6.35,99.5,427.57,351.33
2018,10,24,7,30,579.0,44.0,1.4,7.1,144.0,544.86,451.55
2018,10,24,7,45,645.5,49.0,1.5,7.8,193.5,619.44,512.74
2018,10,24,8,0,712.0,54.0,1.6,8.5,243.0,704.98,578.93
2018,10,24,8,15,753.5,58.0,1.75,9.15,292.0,768.76,626.15
2018,10,24,8,30,795.0,62.0,1.9,9.8,341.0,831.92,671.15
2018,10,24,8,45,824.0,64.5,2.05,10.5,387.5,880.3,703.9
2018,10,24,9,0,853.0,67.0,2.2,11.2,434.0,926.53,734.4
2018,10,24,9,15,873.5,69.0,2.2,11.5,475.5,950.57,748.18
2018,10,24,9,30,894.0,71.0,2.2,11.8,517.0,982.01,767.18
2018,10,24,9,45,910.0,71.5,2.15,12.1,552.5,1003.68,778.57
2018,10,24,10,0,926.0,72.0,2.1,12.4,588.0,1021.73,787.53
2018,10,24,10,15,936.0,73.0,2.1,12.7,616.5,1030.62,791.04
2018,10,24,10,30,946.0,74.0,2.1,13.0,645.0,1035.48,792.08
2018,10,24,10,45,952.5,75.0,2.05,13.3,666.5,1032.77,787.6
2018,10,24,11,0,959.0,76.0,2.0,13.6,688.0,1025.9,780.63
2018,10,24,11,15,963.0,76.0,1.95,13.8,701.0,1011.27,768.99
2018,10,24,11,30,967.0,76.0,1.9,14.0,714.0,992.58,754.92
2018,10,24,11,45,969.0,76.0,1.85,14.25,719.0,968.08,737.01
2018,10,24,12,0,971.0,76.0,1.8,14.5,724.0,939.74,716.71
2018,10,24,12,15,969.5,76.5,1.75,14.65,721.0,905.29,692.63
2018,10,24,12,30,968.0,77.0,1.7,14.8,718.0,867.45,666.29
2018,10,24,12,45,964.5,76.5,1.65,14.95,706.0,823.76,635.87
2018,10,24,13,0,961.0,76.0,1.6,15.1,694.0,777.22,603.35
2018,10,24,13,15,954.5,75.0,1.55,15.15,673.5,725.51,565.93
2018,10,24,13,30,948.0,74.0,1.5,15.2,653.0,671.68,524.84
2018,10,24,13,45,938.0,72.5,1.45,15.25,625.0,613.48,479.4
2018,10,24,14,0,928.0,71.0,1.4,15.3,597.0,554.06,431.65
2018,10,24,14,15,915.5,69.5,1.35,15.2,563.0,492.54,380.95
2018,10,24,14,30,903.0,68.0,1.3,15.1,529.0,430.62,328.2
2018,10,24,14,45,885.0,66.5,1.25,15.05,489.0,366.71,272.3
2018,10,24,15,0,867.0,65.0,1.2,15.0,449.0,303.6,215.92
2018,10,24,15,15,842.0,62.0,1.1,14.75,404.0,238.75,158.6
2018,10,24,15,30,817.0,59.0,1.0,14.5,359.0,173.0,103.18
2018,10,24,15,45,780.5,55.5,0.95,14.25,310.5,111.2,58.88
2018,10,24,16,0,744.0,52.0,0.9,14.0,262.0,53.82,34.12
2018,10,24,16,15,687.5,47.5,0.85,13.15,212.5,41.73,31.86
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,38.21,28.55
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,32.28,22.85
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,24.24,14.32
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,15.1,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,5.97,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,8.0,1.0,0.75,2.5,0.5,0.0,0.0
2018,10,25,6,30,16.0,2.0,0.8,2.8,1.0,0.0,0.0
2018,10,25,6,45,18.0,6.5,0.9,3.05,6.5,17.0,0.0
2018,10,25,7,0,20.0,11.0,1.0,3.3,12.0,26.93,12.5
2018,10,25,7,15,63.0,31.0,1.0,3.65,40.5,88.48,71.74
2018,10,25,7,30,106.0,51.0,1.0,4.0,69.0,165.23,140.77
2018,10,25,7,45,158.0,71.0,1.0,4.4,107.5,236.64,204.18
2018,10,25,8,0,210.0,91.0,1.0,4.8,146.0,310.3,267.59
2018,10,25,8,15,201.5,115.0,0.95,5.3,176.0,338.89,289.85
2018,10,25,8,30,193.0,139.0,0.9,5.8,206.0,346.37,294.56
2018,10,25,8,45,186.0,159.5,0.85,6.25,231.0,366.61,309.22
2018,10,25,9,0,179.0,180.0,0.8,6.7,256.0,385.52,322.25
2018,10,25,9,15,189.0,198.0,0.8,7.25,285.0,416.2,344.97
2018,10,25,9,30,199.0,216.0,0.8,7.8,314.0,446.22,366.63
2018,10,25,9,45,220.0,230.0,0.75,8.3,345.5,481.1,391.75
2018,10,25,10,0,241.0,244.0,0.7,8.8,377.0,515.23,415.69
2018,10,25,10,15,283.5,249.5,0.65,9.15,413.5,580.86,463.03
2018,10,25,10,30,326.0,255.0,0.6,9.5,450.0,623.32,492.24
2018,10,25,10,45,349.5,259.0,0.55,9.85,474.5,643.43,504.67
2018,10,25,11,0,373.0,263.0,0.5,10.2,499.0,661.47,515.73
2018,10,25,11,15,346.0,275.5,0.5,10.45,498.0,639.02,497.56
2018,10,25,11,30,319.0,288.0,0.5,10.7,497.0,615.7,479.37
2018,10,25,11,45,290.5,296.0,0.55,10.95,487.5,585.56,456.93
2018,10,25,12,0,262.0,304.0,0.6,11.2,478.0,555.47,434.45
2018,10,25,12,15,255.0,303.5,0.6,11.3,472.0,534.81,419.12
2018,10,25,12,30,248.0,303.0,0.6,11.4,466.0,498.82,392.53
2018,10,25,12,45,209.5,300.5,0.6,11.5,436.5,452.62,357.35
2018,10,25,13,0,171.0,298.0,0.6,11.6,407.0,408.99,323.84
2018,10,25,13,15,177.5,289.0,0.6,11.65,399.5,392.11,311.33
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,374.36,297.68
2018,10,25,13,45,253.5,255.5,0.6,11.75,402.5,385.53,306.53
2018,10,25,14,0,323.0,231.0,0.6,11.8,413.0,379.94,301.4
2018,10,25,14,15,293.0,222.5,0.6,11.75,380.0,335.41,265.59
2018,10,25,14,30,263.0,214.0,0.6,11.7,347.0,293.91,232.02
2018,10,25,14,45,243.0,198.0,0.65,11.7,313.5,252.82,198.36
2018,10,25,15,0,223.0,182.0,0.7,11.7,280.0,214.27,166.37
2018,10,25,15,15,367.0,141.5,0.65,11.55,283.0,195.66,144.11
2018,10,25,15,30,511.0,101.0,0.6,11.4,286.0,159.44,106.69
2018,10,25,15,45,583.5,80.5,0.55,11.25,264.0,111.46,67.43
2018,10,25,16,0,656.0,60.0,0.5,11.1,242.0,54.53,36.19
2018,10,25,16,15,563.0,54.0,0.5,10.7,188.5,42.77,33.13
2018,10,25,16,30,470.0,48.0,0.5,10.3,135.0,38.45,29.0
2018,10,25,16,45,339.5,37.0,0.55,9.9,90.0,29.78,20.76
2018,10,25,17,0,209.0,26.0,0.6,9.5,45.0,21.06,11.47
2018,10,25,17,15,115.5,14.5,0.65,9.25,24.0,12.38,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.56,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,6,15,3.0,0.5,0.9,5.7,0.5,0.0,0.0
2018,10,26,6,30,6.0,1.0,0.9,5.7,1.0,0.0,0.0
2018,10,26,6,45,6.0,3.5,0.85,5.75,3.5,6.8,0.0
2018,10,26,7,0,6.0,6.0,0.8,5.8,6.0,9.14,0.0
2018,10,26,7,15,3.0,8.0,0.95,5.85,8.0,8.92,2.02
2018,10,26,7,30,0.0,10.0,1.1,5.9,10.0,8.21,1.52
2018,10,26,7,45,0.0,13.5,1.25,5.95,13.5,11.1,4.16
2018,10,26,8,0,0.0,17.0,1.4,6.0,17.0,13.99,6.77
2018,10,26,8,15,0.0,18.5,1.5,6.15,18.5,15.23,7.88
2018,10,26,8,30,0.0,20.0,1.6,6.3,20.0,16.48,8.97
2018,10,26,8,45,0.0,25.0,1.7,6.45,25.0,20.62,12.59
2018,10,26,9,0,0.0,30.0,1.8,6.6,30.0,24.77,16.19
2018,10,26,9,15,0.0,32.0,1.95,6.75,32.0,26.44,17.58
2018,10,26,9,30,0.0,34.0,2.1,6.9,34.0,28.11,18.97
2018,10,26,9,45,0.0,32.0,2.25,7.05,32.0,26.47,17.47
2018,10,26,10,0,0.0,30.0,2.4,7.2,30.0,24.82,15.97
2018,10,26,10,15,0.0,35.0,2.5,7.25,35.0,28.98,19.54
2018,10,26,10,30,0.0,40.0,2.6,7.3,40.0,33.15,23.09
2018,10,26,10,45,0.0,47.5,2.7,7.35,47.5,39.4,28.44
2018,10,26,11,0,0.0,55.0,2.8,7.4,55.0,45.65,33.77
2018,10,26,11,15,0.0,58.0,2.8,7.45,58.0,48.17,35.88
2018,10,26,11,30,0.0,61.0,2.8,7.5,61.0,50.68,37.99
2018,10,26,11,45,0.0,68.0,2.8,7.5,68.0,56.52,42.98
2018,10,26,12,0,0.0,75.0,2.8,7.5,75.0,62.38,47.96
2018,10,26,12,15,0.0,73.5,2.7,7.6,73.5,61.12,46.87
2018,10,26,12,30,0.0,72.0,2.6,7.7,72.0,59.86,45.8
2018,10,26,12,45,0.0,58.0,2.5,7.75,58.0,48.17,35.82
2018,10,26,13,0,0.0,44.0,2.4,7.8,44.0,36.5,25.84
2018,10,26,13,15,0.0,41.0,2.35,7.85,41.0,33.99,23.72
2018,10,26,13,30,0.0,38.0,2.3,7.9,38.0,31.49,21.59
2018,10,26,13,45,0.0,41.5,2.3,7.95,41.5,34.38,24.13
2018,10,26,14,0,0.0,45.0,2.3,8.0,45.0,37.28,26.68
2018,10,26,14,15,0.0,43.0,2.3,8.0,43.0,35.6,25.29
2018,10,26,14,30,0.0,41.0,2.3,8.0,41.0,33.93,23.9
2018,10,26,14,45,0.0,36.0,2.35,8.0,36.0,29.76,20.34
2018,10,26,15,0,0.0,31.0,2.4,8.0,31.0,25.6,16.78
2018,10,26,15,15,7.5,34.0,2.35,7.95,36.5,30.43,20.76
2018,10,26,15,30,15.0,37.0,2.3,7.9,42.0,33.59,23.2
2018,10,26,15,45,7.5,32.5,2.3,7.9,35.0,28.16,18.86
2018,10,26,16,0,0.0,28.0,2.3,7.9,28.0,23.08,14.69
2018,10,26,16,15,0.0,22.5,2.25,7.9,22.5,18.53,11.33
2018,10,26,16,30,0.0,17.0,2.2,7.9,17.0,13.98,7.05
2018,10,26,16,45,0.0,12.5,2.15,7.9,12.5,10.27,3.49
2018,10,26,17,0,0.0,8.0,2.1,7.9,8.0,6.57,0.0
2018,10,26,17,15,1.0,4.5,2.15,7.9,4.5,3.84,0.0
2018,10,26,17,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.2,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.2,6.15,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,10,27,6,45,126.5,14.0,1.4,6.4,22.0,92.34,0.0
2018,10,27,7,0,240.0,26.0,1.5,6.5,42.0,228.03,117.43
2018,10,27,7,15,351.0,36.5,1.6,6.85,82.0,344.67,282.38
2018,10,27,7,30,462.0,47.0,1.7,7.2,122.0,457.55,383.05
2018,10,27,7,45,506.0,55.0,1.75,7.6,162.5,520.97,437.53
2018,10,27,8,0,550.0,63.0,1.8,8.0,203.0,585.64,490.17
2018,10,27,8,15,526.0,75.0,1.85,8.55,230.5,596.77,498.39
2018,10,27,8,30,502.0,87.0,1.9,9.1,258.0,604.18,503.06
2018,10,27,8,45,550.0,97.5,1.95,9.65,308.0,673.0,554.32
2018,10,27,9,0,598.0,108.0,2.0,10.2,358.0,741.42,603.12
2018,10,27,9,15,664.0,104.0,2.0,10.8,406.5,808.46,648.96
2018,10,27,9,30,730.0,100.0,2.0,11.4,455.0,873.72,692.19
2018,10,27,9,45,710.0,112.5,2.05,12.0,478.0,873.72,688.91
2018,10,27,10,0,690.0,125.0,2.1,12.6,501.0,869.76,683.68
2018,10,27,10,15,696.5,130.0,2.1,13.1,525.5,879.29,687.95
2018,10,27,10,30,703.0,135.0,2.1,13.6,550.0,885.51,689.85
2018,10,27,10,45,590.0,170.5,2.1,14.05,527.0,806.16,631.74
2018,10,27,11,0,477.0,206.0,2.1,14.5,504.0,717.41,564.94
2018,10,27,11,15,656.0,157.0,2.15,14.85,576.0,828.67,646.67
2018,10,27,11,30,835.0,108.0,2.2,15.2,648.0,914.6,704.74
2018,10,27,11,45,864.5,100.0,2.2,15.5,662.5,907.71,698.02
2018,10,27,12,0,894.0,92.0,2.2,15.8,677.0,887.4,683.17
2018,10,27,12,15,893.0,91.5,2.25,15.95,673.0,854.53,660.64
2018,10,27,12,30,892.0,91.0,2.3,16.1,669.0,818.56,635.93
2018,10,27,12,45,890.5,89.0,2.35,16.25,658.0,777.64,607.55
2018,10,27,13,0,889.0,87.0,2.4,16.4,647.0,734.02,576.99
2018,10,27,13,15,592.5,158.5,2.4,16.35,527.0,571.75,453.01
2018,10,27,13,30,296.0,230.0,2.4,16.3,407.0,406.1,323.42
2018,10,27,13,45,195.5,237.5,2.4,16.25,352.5,327.99,261.74
2018,10,27,14,0,95.0,245.0,2.4,16.2,298.0,262.21,208.96
2018,10,27,14,15,82.0,225.0,2.35,16.0,268.5,230.52,183.74
2018,10,27,14,30,69.0,205.0,2.3,15.8,239.0,200.79,159.82
2018,10,27,14,45,38.5,175.0,2.2,15.65,193.5,159.04,126.29
2018,10,27,15,0,8.0,145.0,2.1,15.5,148.0,120.98,95.9
2018,10,27,15,15,22.0,129.5,1.95,15.25,137.5,110.0,86.5
2018,10,27,15,30,36.0,114.0,1.8,15.0,127.0,97.09,75.23
2018,10,27,15,45,31.0,96.5,1.65,14.7,106.5,79.39,60.93
2018,10,27,16,0,26.0,79.0,1.5,14.4,86.0,62.75,47.87
2018,10,27,16,15,13.0,58.5,1.4,13.9,62.0,47.69,36.96
2018,10,27,16,30,0.0,38.0,1.3,13.4,38.0,31.42,22.27
2018,10,27,16,45,0.0,26.0,1.25,12.95,26.0,21.46,13.06
2018,10,27,17,0,0.0,14.0,1.2,12.5,14.0,11.52,3.1
2018,10,27,17,15,8.0,8.5,1.2,12.15,8.5,7.26,0.0
2018,10,27,17,30,16.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,10,27,17,45,8.0,1.5,1.25,11.4,1.5,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,6,45,96.5,13.5,1.45,5.55,19.5,72.81,0.0
2018,10,28,7,0,193.0,27.0,1.6,5.8,39.0,199.5,86.08
2018,10,28,7,15,304.5,39.5,1.7,6.4,78.5,312.35,255.46
2018,10,28,7,30,416.0,52.0,1.8,7.0,118.0,426.41,358.33
2018,10,28,7,45,497.0,59.5,1.95,7.6,165.0,518.49,436.35
2018,10,28,8,0,578.0,67.0,2.1,8.2,212.0,613.74,513.27
2018,10,28,8,15,628.0,73.0,2.2,8.9,259.5,682.92,566.2
2018,10,28,8,30,678.0,79.0,2.3,9.6,307.0,752.36,617.23
2018,10,28,8,45,713.0,82.5,2.4,10.35,351.5,804.33,653.33
2018,10,28,9,0,748.0,86.0,2.5,11.1,396.0,854.76,687.35
2018,10,28,9,15,775.5,87.5,2.55,11.65,436.5,887.09,707.63
2018,10,28,9,30,803.0,89.0,2.6,12.2,477.0,923.65,730.76
2018,10,28,9,45,825.0,89.5,2.65,12.75,512.5,950.46,746.66
2018,10,28,10,0,847.0,90.0,2.7,13.3,548.0,973.82,760.16
2018,10,28,10,15,833.0,97.5,2.75,13.7,567.0,966.73,752.95
2018,10,28,10,30,819.0,105.0,2.8,14.1,586.0,955.78,743.53
2018,10,28,10,45,705.0,141.0,2.8,14.5,565.0,884.24,691.33
2018,10,28,11,0,591.0,177.0,2.8,14.9,544.0,802.09,631.57
2018,10,28,11,15,562.5,187.5,2.8,15.15,542.5,764.19,603.37
2018,10,28,11,30,534.0,198.0,2.8,15.4,541.0,733.56,579.47
2018,10,28,11,45,711.5,148.0,2.75,15.65,608.0,828.98,648.83
2018,10,28,12,0,889.0,98.0,2.7,15.9,675.0,888.61,689.05
2018,10,28,12,15,891.0,96.5,2.7,16.05,672.5,857.23,666.11
2018,10,28,12,30,893.0,95.0,2.7,16.2,670.0,822.57,641.67
2018,10,28,12,45,894.0,93.0,2.7,16.4,660.0,783.47,613.88
2018,10,28,13,0,895.0,91.0,2.7,16.6,650.0,741.44,583.86
2018,10,28,13,15,889.0,89.5,2.7,16.65,631.0,692.49,546.82
2018,10,28,13,30,883.0,88.0,2.7,16.7,612.0,641.6,507.2
2018,10,28,13,45,873.0,86.0,2.65,16.75,585.0,586.23,462.94
2018,10,28,14,0,863.0,84.0,2.6,16.8,558.0,531.35,417.76
2018,10,28,14,15,847.5,82.0,2.6,16.7,524.0,470.76,367.22
2018,10,28,14,30,832.0,80.0,2.6,16.6,490.0,410.32,315.2
2018,10,28,14,45,621.0,110.0,2.6,16.5,402.5,312.18,236.19
2018,10,28,15,0,410.0,140.0,2.6,16.4,315.0,233.98,175.06
2018,10,28,15,15,403.0,122.0,2.55,16.1,278.5,187.32,134.61
2018,10,28,15,30,396.0,104.0,2.5,15.8,242.0,141.75,96.17
2018,10,28,15,45,405.5,92.0,2.4,15.5,216.0,103.27,66.72
2018,10,28,16,0,415.0,80.0,2.3,15.2,190.0,63.67,51.03
2018,10,28,16,15,239.0,70.0,2.25,14.65,130.5,51.7,40.36
2018,10,28,16,30,63.0,60.0,2.2,14.1,71.0,46.26,35.2
2018,10,28,16,45,76.0,42.0,2.1,13.6,51.0,33.07,22.96
2018,10,28,17,0,89.0,24.0,2.0,13.1,31.0,19.0,8.12
2018,10,28,17,15,44.5,12.5,2.05,12.8,16.0,10.67,0.0
2018,10,28,17,30,0.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.15,12.2,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,6,45,141.0,12.0,1.0,6.75,20.5,99.73,0.0
2018,10,29,7,0,282.0,24.0,1.0,7.0,41.0,250.98,82.26
2018,10,29,7,15,414.5,32.5,1.15,7.7,83.5,386.34,309.98
2018,10,29,7,30,547.0,41.0,1.3,8.4,126.0,514.98,423.29
2018,10,29,7,45,617.5,47.0,1.45,9.1,174.5,591.59,487.38
2018,10,29,8,0,688.0,53.0,1.6,9.8,223.0,680.32,557.25
2018,10,29,8,15,732.0,57.0,1.7,10.35,271.0,745.23,605.78
2018,10,29,8,30,776.0,61.0,1.8,10.9,319.0,809.62,651.93
2018,10,29,8,45,806.0,64.0,1.9,11.45,364.5,858.79,685.44
2018,10,29,9,0,836.0,67.0,2.0,12.0,410.0,905.9,716.65
2018,10,29,9,15,857.0,69.0,2.0,12.4,450.5,940.55,737.71
2018,10,29,9,30,878.0,71.0,2.0,12.8,491.0,961.3,748.89
2018,10,29,9,45,895.5,71.0,2.05,13.2,526.0,983.29,761.63
2018,10,29,10,0,913.0,71.0,2.1,13.6,561.0,1001.8,771.95
2018,10,29,10,15,923.0,72.0,2.1,13.9,589.0,1010.5,775.38
2018,10,29,10,30,933.0,73.0,2.1,14.2,617.0,1015.25,776.4
2018,10,29,10,45,940.0,74.0,2.15,14.5,638.0,1013.02,773.57
2018,10,29,11,0,947.0,75.0,2.2,14.8,659.0,1006.72,768.24
2018,10,29,11,15,951.0,75.5,2.2,15.05,672.0,992.86,757.58
2018,10,29,11,30,955.0,76.0,2.2,15.3,685.0,975.01,744.48
2018,10,29,11,45,954.5,76.0,2.2,15.5,688.5,948.6,725.87
2018,10,29,12,0,954.0,76.0,2.2,15.7,692.0,918.58,704.94
2018,10,29,12,15,953.5,75.5,2.2,15.85,688.5,884.48,681.38
2018,10,29,12,30,953.0,75.0,2.2,16.0,685.0,847.04,655.47
2018,10,29,12,45,950.5,74.5,2.2,16.15,673.5,804.91,626.16
2018,10,29,13,0,948.0,74.0,2.2,16.3,662.0,759.92,594.64
2018,10,29,13,15,942.5,72.5,2.2,16.3,642.5,709.2,557.55
2018,10,29,13,30,937.0,71.0,2.2,16.3,623.0,656.34,516.92
2018,10,29,13,45,926.0,70.0,2.15,16.35,595.0,599.01,471.39
2018,10,29,14,0,915.0,69.0,2.1,16.4,567.0,540.58,423.67
2018,10,29,14,15,901.5,67.0,2.05,16.3,533.0,479.21,372.43
2018,10,29,14,30,888.0,65.0,2.0,16.2,499.0,417.62,319.34
2018,10,29,14,45,857.5,65.5,1.95,16.1,457.0,352.75,262.5
2018,10,29,15,0,827.0,66.0,1.9,16.0,415.0,288.34,205.23
2018,10,29,15,15,800.0,62.5,1.75,15.65,370.5,224.89,149.1
2018,10,29,15,30,773.0,59.0,1.6,15.3,326.0,164.13,97.96
2018,10,29,15,45,744.5,54.5,1.4,14.95,281.5,105.36,55.86
2018,10,29,16,0,716.0,50.0,1.2,14.6,237.0,50.02,39.03
2018,10,29,16,15,652.5,45.0,1.1,13.6,188.5,39.66,29.84
2018,10,29,16,30,589.0,40.0,1.0,12.6,140.0,35.66,26.05
2018,10,29,16,45,479.0,32.5,0.85,11.65,96.5,29.23,19.77
2018,10,29,17,0,369.0,25.0,0.7,10.7,53.0,20.95,8.87
2018,10,29,17,15,199.5,14.5,0.75,10.2,28.0,12.38,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.8,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.0,11.5,0.7,3.4,18.5,89.74,0.0
2018,10,30,7,0,252.0,23.0,0.7,3.8,37.0,227.82,44.4
2018,10,30,7,15,380.5,32.5,0.8,4.55,78.0,361.43,290.96
2018,10,30,7,30,509.0,42.0,0.9,5.3,119.0,486.76,403.18
2018,10,30,7,45,558.5,50.0,1.0,6.1,162.5,555.73,461.48
2018,10,30,8,0,608.0,58.0,1.1,6.9,206.0,626.46,517.92
2018,10,30,8,15,673.5,60.5,1.0,7.75,256.0,704.47,574.4
2018,10,30,8,30,739.0,63.0,0.9,8.6,306.0,778.1,624.02
2018,10,30,8,45,768.5,66.5,0.8,9.45,350.0,826.59,653.05
2018,10,30,9,0,798.0,70.0,0.7,10.3,394.0,873.11,679.46
2018,10,30,9,15,817.5,72.5,0.7,11.25,433.0,906.37,697.46
2018,10,30,9,30,837.0,75.0,0.7,12.2,472.0,936.64,713.2
2018,10,30,9,45,851.5,77.0,0.7,13.1,506.0,958.11,722.98
2018,10,30,10,0,866.0,79.0,0.7,14.0,540.0,964.95,723.26
2018,10,30,10,15,875.5,81.0,0.7,14.4,567.5,974.27,726.84
2018,10,30,10,30,885.0,83.0,0.7,14.8,595.0,979.81,728.05
2018,10,30,10,45,890.5,84.0,0.7,15.2,614.5,976.35,723.68
2018,10,30,11,0,896.0,85.0,0.7,15.6,634.0,969.05,717.16
2018,10,30,11,15,900.5,85.5,0.75,15.8,646.5,956.35,709.0
2018,10,30,11,30,905.0,86.0,0.8,16.0,659.0,939.85,698.54
2018,10,30,11,45,877.0,96.5,0.85,16.25,655.0,902.08,674.09
2018,10,30,12,0,849.0,107.0,0.9,16.5,651.0,870.9,654.13
2018,10,30,12,15,873.0,97.5,0.95,16.65,654.5,841.22,635.19
2018,10,30,12,30,897.0,88.0,1.0,16.8,658.0,815.99,619.12
2018,10,30,12,45,903.5,83.0,1.05,16.95,648.5,777.78,593.99
2018,10,30,13,0,910.0,78.0,1.1,17.1,639.0,736.24,566.4
2018,10,30,13,15,904.5,77.0,1.1,17.1,620.0,687.79,531.62
2018,10,30,13,30,899.0,76.0,1.1,17.1,601.0,637.3,493.83
2018,10,30,13,45,890.5,74.5,1.15,17.15,575.0,582.79,452.22
2018,10,30,14,0,882.0,73.0,1.2,17.2,549.0,527.02,408.12
2018,10,30,14,15,869.0,71.0,1.15,17.1,516.0,467.73,359.4
2018,10,30,14,30,856.0,69.0,1.1,17.0,483.0,408.21,308.89
2018,10,30,14,45,838.0,66.0,1.1,16.9,444.0,346.12,255.15
2018,10,30,15,0,820.0,63.0,1.1,16.8,405.0,283.18,199.61
2018,10,30,15,15,793.0,60.5,1.05,16.55,362.0,221.22,145.31
2018,10,30,15,30,766.0,58.0,1.0,16.3,319.0,161.91,95.83
2018,10,30,15,45,725.5,54.0,0.9,16.0,272.5,103.15,54.5
2018,10,30,16,0,685.0,50.0,0.8,15.7,226.0,49.36,38.26
2018,10,30,16,15,505.5,50.5,0.8,14.8,165.5,40.05,30.02
2018,10,30,16,30,326.0,51.0,0.8,13.9,105.0,38.99,28.8
2018,10,30,16,45,323.5,38.0,0.8,13.0,76.5,31.19,21.24
2018,10,30,17,0,321.0,25.0,0.8,12.1,48.0,20.95,7.72
2018,10,30,17,15,173.0,14.0,0.85,11.65,25.0,11.95,0.0
2018,10,30,17,30,25.0,3.0,0.9,11.2,2.0,0.0,0.0
2018,10,30,17,45,12.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
