Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,31,6,45,69.0,11.0,1.1,6.45,14.5,53.12,0.0
2018,10,31,7,0,138.0,22.0,1.2,6.8,29.0,149.86,0.3
2018,10,31,7,15,278.5,34.0,1.3,7.45,68.5,288.43,229.88
2018,10,31,7,30,419.0,46.0,1.4,8.1,108.0,421.67,350.42
2018,10,31,7,45,493.5,54.5,1.5,8.75,153.5,508.57,423.81
2018,10,31,8,0,568.0,63.0,1.6,9.4,199.0,598.82,496.26
2018,10,31,8,15,615.5,68.5,1.65,10.15,244.5,664.44,545.92
2018,10,31,8,30,663.0,74.0,1.7,10.9,290.0,730.24,593.54
2018,10,31,8,45,695.5,79.0,1.75,11.65,333.5,781.25,628.39
2018,10,31,9,0,728.0,84.0,1.8,12.4,377.0,830.76,661.12
2018,10,31,9,15,761.0,84.0,1.9,13.15,417.5,865.97,683.36
2018,10,31,9,30,794.0,84.0,2.0,13.9,458.0,905.59,708.43
2018,10,31,9,45,822.0,82.5,2.1,14.65,494.0,935.41,726.28
2018,10,31,10,0,850.0,81.0,2.2,15.4,530.0,961.85,741.75
2018,10,31,10,15,861.0,82.5,2.3,15.95,557.5,960.83,738.98
2018,10,31,10,30,872.0,84.0,2.4,16.5,585.0,967.22,741.71
2018,10,31,10,45,879.0,85.0,2.45,17.1,605.0,965.29,738.17
2018,10,31,11,0,886.0,86.0,2.5,17.7,625.0,959.55,732.3
2018,10,31,11,15,888.5,87.0,2.55,18.1,636.5,945.73,721.67
2018,10,31,11,30,891.0,88.0,2.6,18.5,648.0,928.22,708.75
2018,10,31,11,45,891.5,88.5,2.65,18.85,652.5,904.72,691.98
2018,10,31,12,0,892.0,89.0,2.7,19.2,657.0,877.77,672.94
2018,10,31,12,15,864.5,98.0,2.7,19.45,646.0,841.69,647.47
2018,10,31,12,30,837.0,107.0,2.7,19.7,635.0,795.45,614.84
2018,10,31,12,45,693.5,153.0,2.7,19.9,585.0,702.47,546.89
2018,10,31,13,0,550.0,199.0,2.7,20.1,535.0,605.38,473.16
2018,10,31,13,15,511.5,203.5,2.7,20.15,508.5,553.63,433.92
2018,10,31,13,30,473.0,208.0,2.7,20.2,482.0,503.72,395.18
2018,10,31,13,45,433.5,206.5,2.7,20.3,449.0,450.06,353.07
2018,10,31,14,0,394.0,205.0,2.7,20.4,416.0,391.9,307.01
2018,10,31,14,15,359.5,197.5,2.65,20.3,381.0,343.07,267.68
2018,10,31,14,30,325.0,190.0,2.6,20.2,346.0,297.62,230.52
2018,10,31,14,45,334.0,172.0,2.5,20.1,321.0,261.35,199.44
2018,10,31,15,0,343.0,154.0,2.4,20.0,296.0,224.08,166.9
2018,10,31,15,15,329.0,138.0,2.3,19.65,262.0,182.66,131.91
2018,10,31,15,30,315.0,122.0,2.2,19.3,228.0,143.13,99.54
2018,10,31,15,45,262.5,107.0,2.05,19.0,186.5,103.23,71.12
2018,10,31,16,0,210.0,92.0,1.9,18.7,145.0,70.25,55.99
2018,10,31,16,15,193.0,74.5,1.8,18.1,115.5,55.99,43.43
2018,10,31,16,30,176.0,57.0,1.7,17.5,86.0,43.54,32.19
2018,10,31,16,45,131.0,41.0,1.55,16.9,58.5,31.68,21.11
2018,10,31,17,0,86.0,25.0,1.4,16.3,31.0,19.59,5.38
2018,10,31,17,15,49.0,13.5,1.4,16.05,16.5,11.52,0.0
2018,10,31,17,30,12.0,2.0,1.4,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.45,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,6,45,32.5,4.5,1.1,11.35,6.0,24.42,0.0
2018,11,1,7,0,65.0,9.0,1.2,11.7,12.0,70.72,0.0
2018,11,1,7,15,111.0,17.0,1.35,12.35,30.0,129.83,99.52
2018,11,1,7,30,157.0,25.0,1.5,13.0,48.0,178.97,147.65
2018,11,1,7,45,186.0,24.0,1.6,13.65,61.0,211.37,177.65
2018,11,1,8,0,215.0,23.0,1.7,14.3,74.0,235.64,199.13
2018,11,1,8,15,108.5,34.5,1.9,14.95,60.5,157.81,132.24
2018,11,1,8,30,2.0,46.0,2.1,15.6,47.0,39.82,28.45
2018,11,1,8,45,1.5,49.5,2.25,16.25,50.0,42.32,30.5
2018,11,1,9,0,1.0,53.0,2.4,16.9,53.0,44.8,32.41
2018,11,1,9,15,0.5,48.5,2.55,17.45,48.5,40.61,28.69
2018,11,1,9,30,0.0,44.0,2.7,18.0,44.0,36.4,24.99
2018,11,1,9,45,0.0,76.5,2.85,18.55,76.5,63.5,47.43
2018,11,1,10,0,0.0,109.0,3.0,19.1,109.0,92.64,71.2
2018,11,1,10,15,15.0,158.0,3.1,19.45,166.5,154.43,121.88
2018,11,1,10,30,30.0,207.0,3.2,19.8,224.0,235.87,187.06
2018,11,1,10,45,19.5,195.0,3.3,20.2,206.0,193.43,152.25
2018,11,1,11,0,9.0,183.0,3.4,20.6,188.0,170.03,132.83
2018,11,1,11,15,5.5,163.5,3.4,20.8,166.5,147.01,114.11
2018,11,1,11,30,2.0,144.0,3.4,21.0,145.0,125.03,96.21
2018,11,1,11,45,8.0,172.5,3.4,21.2,177.5,156.38,121.44
2018,11,1,12,0,14.0,201.0,3.4,21.4,210.0,187.57,146.23
2018,11,1,12,15,11.5,200.0,3.35,21.5,207.5,183.39,142.68
2018,11,1,12,30,9.0,199.0,3.3,21.6,205.0,179.41,139.4
2018,11,1,12,45,8.5,193.0,3.25,21.65,198.5,172.54,133.96
2018,11,1,13,0,8.0,187.0,3.2,21.7,192.0,165.81,128.66
2018,11,1,13,15,11.0,186.0,3.1,21.65,192.5,165.99,129.0
2018,11,1,13,30,14.0,185.0,3.0,21.6,193.0,165.83,129.06
2018,11,1,13,45,35.5,197.5,2.9,21.6,216.5,193.86,151.69
2018,11,1,14,0,57.0,210.0,2.8,21.6,240.0,212.28,166.31
2018,11,1,14,15,51.0,190.0,2.75,21.45,215.5,186.62,145.89
2018,11,1,14,30,45.0,170.0,2.7,21.3,191.0,162.16,126.39
2018,11,1,14,45,62.5,162.5,2.6,21.15,189.5,157.03,121.84
2018,11,1,15,0,80.0,155.0,2.5,21.0,188.0,149.6,115.01
2018,11,1,15,15,65.5,131.0,2.45,20.75,156.0,120.45,91.54
2018,11,1,15,30,51.0,107.0,2.4,20.5,124.0,93.82,70.33
2018,11,1,15,45,25.5,67.5,2.3,20.3,76.0,57.36,41.51
2018,11,1,16,0,0.0,28.0,2.2,20.1,28.0,23.08,14.61
2018,11,1,16,15,0.0,22.5,2.15,19.9,22.5,18.53,10.55
2018,11,1,16,30,0.0,17.0,2.1,19.7,17.0,13.98,6.43
2018,11,1,16,45,0.0,12.0,2.05,19.5,12.0,9.86,2.57
2018,11,1,17,0,0.0,7.0,2.0,19.3,7.0,5.74,0.0
2018,11,1,17,15,0.0,3.5,2.0,19.2,3.5,2.99,0.0
2018,11,1,17,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,1.7,17.15,3.5,2.99,0.0
2018,11,2,7,0,0.0,7.0,1.7,17.2,7.0,5.75,0.0
2018,11,2,7,15,0.0,15.0,1.75,17.3,15.0,12.35,3.86
2018,11,2,7,30,0.0,23.0,1.8,17.4,23.0,18.96,10.04
2018,11,2,7,45,0.0,32.5,1.8,17.5,32.5,26.83,16.93
2018,11,2,8,0,0.0,42.0,1.8,17.6,42.0,34.71,23.77
2018,11,2,8,15,3.5,64.5,1.8,17.75,65.5,58.1,43.73
2018,11,2,8,30,7.0,87.0,1.8,17.9,89.0,83.82,65.42
2018,11,2,8,45,8.5,110.5,1.8,18.05,113.5,109.04,86.3
2018,11,2,9,0,10.0,134.0,1.8,18.2,138.0,134.24,106.84
2018,11,2,9,15,14.5,150.0,1.8,18.3,156.5,153.55,122.47
2018,11,2,9,30,19.0,166.0,1.8,18.4,175.0,172.91,137.96
2018,11,2,9,45,12.0,164.5,1.8,18.5,170.5,161.81,128.26
2018,11,2,10,0,5.0,163.0,1.8,18.6,166.0,151.4,119.22
2018,11,2,10,15,3.0,152.5,1.8,18.65,154.5,137.33,107.54
2018,11,2,10,30,1.0,142.0,1.8,18.7,143.0,124.18,96.63
2018,11,2,10,45,10.5,174.5,1.85,18.75,181.0,164.34,129.29
2018,11,2,11,0,20.0,207.0,1.9,18.8,219.0,204.64,161.52
2018,11,2,11,15,31.5,227.0,1.95,18.85,246.5,251.15,198.3
2018,11,2,11,30,43.0,247.0,2.0,18.9,274.0,280.52,221.27
2018,11,2,11,45,37.0,229.0,2.1,18.95,252.0,252.13,198.76
2018,11,2,12,0,31.0,211.0,2.2,19.0,230.0,225.08,177.38
2018,11,2,12,15,15.5,168.0,2.25,19.1,177.5,157.06,122.86
2018,11,2,12,30,0.0,125.0,2.3,19.2,125.0,105.33,80.77
2018,11,2,12,45,0.5,134.5,2.4,19.25,135.0,113.95,87.88
2018,11,2,13,0,1.0,144.0,2.5,19.3,145.0,122.48,94.85
2018,11,2,13,15,0.5,119.0,2.55,19.35,119.5,100.08,76.74
2018,11,2,13,30,0.0,94.0,2.6,19.4,94.0,78.23,59.0
2018,11,2,13,45,0.0,74.5,2.65,19.45,74.5,61.86,45.65
2018,11,2,14,0,0.0,55.0,2.7,19.5,55.0,45.58,32.29
2018,11,2,14,15,0.0,45.5,2.65,19.45,45.5,37.66,25.8
2018,11,2,14,30,0.0,36.0,2.6,19.4,36.0,29.76,19.28
2018,11,2,14,45,0.0,40.5,2.6,19.35,40.5,33.48,22.46
2018,11,2,15,0,0.0,45.0,2.6,19.3,45.0,37.21,25.65
2018,11,2,15,15,0.0,41.0,2.4,19.15,41.0,33.88,22.93
2018,11,2,15,30,0.0,37.0,2.2,19.0,37.0,30.55,20.19
2018,11,2,15,45,0.0,30.0,2.05,18.85,30.0,24.74,15.31
2018,11,2,16,0,0.0,23.0,1.9,18.7,23.0,18.94,11.08
2018,11,2,16,15,0.0,18.0,1.75,18.5,18.0,14.81,7.36
2018,11,2,16,30,0.0,13.0,1.6,18.3,13.0,10.68,3.61
2018,11,2,16,45,0.0,9.5,1.45,18.05,9.5,7.8,0.85
2018,11,2,17,0,0.0,6.0,1.3,17.8,6.0,4.92,0.0
2018,11,2,17,15,0.0,3.0,1.2,17.6,3.0,2.56,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,3,6,45,105.0,10.0,1.2,5.7,14.5,8.54,0.0
2018,11,3,7,0,210.0,20.0,1.2,5.8,29.0,188.77,0.0
2018,11,3,7,15,358.0,30.0,1.35,6.3,69.5,341.42,262.5
2018,11,3,7,30,506.0,40.0,1.5,6.8,110.0,480.25,396.2
2018,11,3,7,45,588.5,46.0,1.65,7.3,158.0,572.5,475.23
2018,11,3,8,0,671.0,52.0,1.8,7.8,206.0,660.77,546.96
2018,11,3,8,15,720.0,57.0,1.85,8.3,254.5,730.51,600.42
2018,11,3,8,30,769.0,62.0,1.9,8.8,303.0,800.01,651.19
2018,11,3,8,45,802.5,64.5,1.95,9.3,348.5,851.36,686.65
2018,11,3,9,0,836.0,67.0,2.0,9.8,394.0,900.71,719.64
2018,11,3,9,15,857.5,69.0,2.05,10.2,434.0,935.58,741.8
2018,11,3,9,30,879.0,71.0,2.1,10.6,474.0,956.71,754.09
2018,11,3,9,45,892.5,73.0,2.1,11.0,508.0,977.23,765.42
2018,11,3,10,0,906.0,75.0,2.1,11.4,542.0,994.19,774.25
2018,11,3,10,15,917.5,76.0,2.1,11.75,570.5,1004.13,778.47
2018,11,3,10,30,929.0,77.0,2.1,12.1,599.0,1010.16,780.25
2018,11,3,10,45,937.0,77.5,2.1,12.4,620.0,1008.17,776.91
2018,11,3,11,0,945.0,78.0,2.1,12.7,641.0,1002.13,771.12
2018,11,3,11,15,950.0,78.5,2.1,12.95,654.0,989.22,761.02
2018,11,3,11,30,955.0,79.0,2.1,13.2,667.0,972.3,748.46
2018,11,3,11,45,958.0,78.5,2.1,13.5,672.0,948.47,731.21
2018,11,3,12,0,961.0,78.0,2.1,13.8,677.0,920.86,711.53
2018,11,3,12,15,960.5,77.5,2.0,13.95,673.5,886.67,686.73
2018,11,3,12,30,960.0,77.0,1.9,14.1,670.0,849.15,659.71
2018,11,3,12,45,956.0,76.5,1.8,14.3,658.0,805.82,628.5
2018,11,3,13,0,952.0,76.0,1.7,14.5,646.0,759.76,595.31
2018,11,3,13,15,944.5,74.0,1.6,14.55,625.0,707.26,555.84
2018,11,3,13,30,937.0,72.0,1.5,14.6,604.0,652.84,513.47
2018,11,3,13,45,928.0,70.5,1.4,14.7,577.0,596.44,468.42
2018,11,3,14,0,919.0,69.0,1.3,14.8,550.0,538.75,421.14
2018,11,3,14,15,903.0,67.5,1.25,14.75,515.5,476.91,369.78
2018,11,3,14,30,887.0,66.0,1.2,14.7,481.0,415.1,316.78
2018,11,3,14,45,867.5,63.5,1.1,14.65,441.0,351.51,260.78
2018,11,3,15,0,848.0,61.0,1.0,14.6,401.0,288.96,204.71
2018,11,3,15,15,819.0,58.5,0.9,14.35,357.0,223.56,147.17
2018,11,3,15,30,790.0,56.0,0.8,14.1,313.0,162.68,96.18
2018,11,3,15,45,745.5,52.5,0.7,13.85,265.5,102.86,54.15
2018,11,3,16,0,701.0,49.0,0.6,13.6,218.0,48.47,37.75
2018,11,3,16,15,633.0,43.0,0.6,13.05,170.5,38.09,28.41
2018,11,3,16,30,565.0,37.0,0.6,12.5,123.0,33.16,23.66
2018,11,3,16,45,433.5,30.0,0.65,11.95,81.5,24.87,15.42
2018,11,3,17,0,302.0,23.0,0.7,11.4,40.0,19.48,0.0
2018,11,3,17,15,151.0,11.5,0.75,11.05,20.0,9.82,0.0
2018,11,3,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,6,45,115.5,9.5,1.15,2.85,14.0,8.11,0.0
2018,11,4,7,0,231.0,19.0,1.2,3.1,28.0,171.85,0.0
2018,11,4,7,15,380.5,28.0,1.3,3.7,68.0,355.52,270.35
2018,11,4,7,30,530.0,37.0,1.4,4.3,108.0,483.5,400.84
2018,11,4,7,45,605.5,42.5,1.5,4.95,154.5,572.54,477.87
2018,11,4,8,0,681.0,48.0,1.6,5.6,201.0,663.62,551.75
2018,11,4,8,15,727.0,51.5,1.65,6.45,248.0,728.69,601.19
2018,11,4,8,30,773.0,55.0,1.7,7.3,295.0,793.38,647.88
2018,11,4,8,45,801.5,58.5,1.75,8.15,339.0,841.26,680.19
2018,11,4,9,0,830.0,62.0,1.8,9.0,383.0,887.12,709.97
2018,11,4,9,15,851.0,64.5,1.85,9.75,423.0,911.6,724.0
2018,11,4,9,30,872.0,67.0,1.9,10.5,463.0,943.28,743.02
2018,11,4,9,45,887.0,68.0,2.0,11.25,497.0,963.9,754.61
2018,11,4,10,0,902.0,69.0,2.1,12.0,531.0,981.04,763.87
2018,11,4,10,15,912.0,71.0,2.05,12.55,559.0,990.95,766.93
2018,11,4,10,30,922.0,73.0,2.0,13.1,587.0,996.95,767.5
2018,11,4,10,45,928.5,73.5,1.95,13.6,607.0,993.65,762.1
2018,11,4,11,0,935.0,74.0,1.9,14.1,627.0,986.4,754.32
2018,11,4,11,15,937.0,75.5,1.9,14.4,639.0,972.2,743.32
2018,11,4,11,30,939.0,77.0,1.9,14.7,651.0,954.13,729.95
2018,11,4,11,45,939.5,77.0,1.85,15.05,655.0,929.16,711.33
2018,11,4,12,0,940.0,77.0,1.8,15.4,659.0,900.6,690.47
2018,11,4,12,15,890.0,91.5,1.8,15.6,640.5,843.52,650.93
2018,11,4,12,30,840.0,106.0,1.8,15.8,622.0,793.08,615.95
2018,11,4,12,45,622.5,153.5,1.8,16.0,532.0,647.48,509.37
2018,11,4,13,0,405.0,201.0,1.8,16.2,442.0,504.01,399.76
2018,11,4,13,15,561.5,163.5,1.8,16.3,486.0,552.24,438.0
2018,11,4,13,30,718.0,126.0,1.8,16.4,530.0,578.8,457.15
2018,11,4,13,45,579.0,142.5,1.8,16.5,458.5,476.12,376.73
2018,11,4,14,0,440.0,159.0,1.8,16.6,387.0,380.68,301.51
2018,11,4,14,15,277.0,169.5,1.8,16.55,310.0,281.02,222.4
2018,11,4,14,30,114.0,180.0,1.8,16.5,233.0,202.41,160.12
2018,11,4,14,45,97.5,166.0,1.75,16.45,208.5,175.11,137.84
2018,11,4,15,0,81.0,152.0,1.7,16.4,184.0,147.57,115.24
2018,11,4,15,15,50.0,113.0,1.6,16.1,132.0,103.25,79.51
2018,11,4,15,30,19.0,74.0,1.5,15.8,80.0,63.91,47.93
2018,11,4,15,45,118.0,66.5,1.4,15.55,95.5,62.1,42.94
2018,11,4,16,0,217.0,59.0,1.3,15.3,111.0,45.51,34.89
2018,11,4,16,15,189.5,47.0,1.2,14.7,85.0,35.12,25.54
2018,11,4,16,30,162.0,35.0,1.1,14.1,59.0,26.56,17.65
2018,11,4,16,45,107.0,24.5,1.0,13.45,38.0,18.77,10.04
2018,11,4,17,0,52.0,14.0,0.9,12.8,17.0,11.3,0.0
2018,11,4,17,15,26.0,7.0,0.95,12.7,8.5,5.97,0.0
2018,11,4,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.4,10.3,9.0,16.43,0.0
2018,11,5,7,15,6.5,18.5,1.45,10.5,18.5,20.74,9.97
2018,11,5,7,30,0.0,28.0,1.5,10.7,28.0,23.12,13.83
2018,11,5,7,45,0.0,40.0,1.55,10.9,40.0,33.09,22.78
2018,11,5,8,0,0.0,52.0,1.6,11.1,52.0,44.12,32.54
2018,11,5,8,15,0.0,57.0,1.55,11.5,57.0,47.51,35.56
2018,11,5,8,30,0.0,62.0,1.5,11.9,62.0,51.37,38.86
2018,11,5,8,45,0.0,68.5,1.5,12.3,68.5,56.87,43.48
2018,11,5,9,0,0.0,75.0,1.5,12.7,75.0,62.49,48.11
2018,11,5,9,15,0.0,89.5,1.45,13.1,89.5,75.93,59.33
2018,11,5,9,30,0.0,104.0,1.4,13.5,104.0,89.41,70.42
2018,11,5,9,45,2.0,118.5,1.35,13.95,119.5,104.84,83.1
2018,11,5,10,0,4.0,133.0,1.3,14.4,135.0,120.29,95.63
2018,11,5,10,15,10.5,162.0,1.2,14.9,167.5,154.81,123.79
2018,11,5,10,30,17.0,191.0,1.1,15.4,200.0,189.54,151.51
2018,11,5,10,45,15.0,196.0,1.05,15.9,204.5,191.01,151.89
2018,11,5,11,0,13.0,201.0,1.0,16.4,209.0,192.59,152.52
2018,11,5,11,15,8.5,190.5,0.9,16.7,195.5,176.5,139.1
2018,11,5,11,30,4.0,180.0,0.8,17.0,182.0,161.15,126.39
2018,11,5,11,45,3.5,172.0,0.7,17.3,174.0,152.34,119.12
2018,11,5,12,0,3.0,164.0,0.6,17.6,166.0,143.84,112.1
2018,11,5,12,15,1.5,137.0,0.55,17.8,138.0,117.52,90.86
2018,11,5,12,30,0.0,110.0,0.5,18.0,110.0,92.19,70.36
2018,11,5,12,45,0.0,110.5,0.45,18.15,110.5,92.57,70.72
2018,11,5,13,0,0.0,111.0,0.4,18.3,111.0,92.94,71.03
2018,11,5,13,15,0.0,121.5,0.4,18.4,121.5,101.99,78.41
2018,11,5,13,30,0.0,132.0,0.4,18.5,132.0,110.98,85.73
2018,11,5,13,45,0.5,135.5,0.4,18.55,136.0,114.09,88.34
2018,11,5,14,0,1.0,139.0,0.4,18.6,140.0,117.07,90.88
2018,11,5,14,15,1.0,125.5,0.5,18.5,126.0,105.2,81.5
2018,11,5,14,30,1.0,112.0,0.6,18.4,112.0,93.53,72.22
2018,11,5,14,45,0.5,97.0,0.65,18.35,97.0,80.61,61.8
2018,11,5,15,0,0.0,82.0,0.7,18.3,82.0,67.94,51.49
2018,11,5,15,15,7.0,82.5,0.7,18.1,84.5,69.55,52.72
2018,11,5,15,30,14.0,83.0,0.7,17.9,87.0,70.03,52.88
2018,11,5,15,45,30.5,80.0,0.7,17.7,87.5,66.9,49.79
2018,11,5,16,0,47.0,77.0,0.7,17.5,88.0,60.71,47.85
2018,11,5,16,15,92.5,55.5,0.6,17.05,71.0,43.79,32.83
2018,11,5,16,30,138.0,34.0,0.5,16.6,54.0,25.74,16.71
2018,11,5,16,45,75.5,23.5,0.45,16.15,34.0,18.74,9.73
2018,11,5,17,0,13.0,13.0,0.4,15.7,14.0,11.01,0.0
2018,11,5,17,15,6.5,6.5,0.4,15.5,7.0,5.55,0.0
2018,11,5,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,6,6,45,5.0,4.0,1.85,15.65,4.0,0.0,0.0
2018,11,6,7,0,10.0,8.0,1.9,15.8,8.0,13.54,0.0
2018,11,6,7,15,5.0,15.5,2.0,16.15,15.5,16.67,6.24
2018,11,6,7,30,0.0,23.0,2.1,16.5,23.0,18.97,9.94
2018,11,6,7,45,0.0,32.0,2.2,16.85,32.0,26.42,16.54
2018,11,6,8,0,0.0,41.0,2.3,17.2,41.0,33.89,23.05
2018,11,6,8,15,0.0,32.0,2.4,17.7,32.0,26.4,16.77
2018,11,6,8,30,0.0,23.0,2.5,18.2,23.0,18.95,10.45
2018,11,6,8,45,0.0,27.0,2.6,18.7,27.0,22.26,13.21
2018,11,6,9,0,0.0,31.0,2.7,19.2,31.0,25.58,15.94
2018,11,6,9,15,0.0,41.0,2.9,19.7,41.0,33.89,22.81
2018,11,6,9,30,0.0,51.0,3.1,20.2,51.0,42.21,29.62
2018,11,6,9,45,0.0,57.0,3.25,20.65,57.0,47.22,33.63
2018,11,6,10,0,0.0,63.0,3.4,21.1,63.0,52.23,37.62
2018,11,6,10,15,0.0,69.5,3.45,21.4,69.5,57.67,41.95
2018,11,6,10,30,0.0,76.0,3.5,21.7,76.0,63.11,46.27
2018,11,6,10,45,0.5,90.0,3.55,22.0,90.5,75.32,56.1
2018,11,6,11,0,1.0,104.0,3.6,22.3,105.0,88.25,66.45
2018,11,6,11,15,1.0,98.5,3.55,22.45,99.5,83.23,62.27
2018,11,6,11,30,1.0,93.0,3.5,22.6,94.0,78.32,58.23
2018,11,6,11,45,16.5,144.0,3.45,22.7,154.5,137.73,106.52
2018,11,6,12,0,32.0,195.0,3.4,22.8,215.0,210.24,164.23
2018,11,6,12,15,18.5,172.5,3.3,22.75,184.0,163.97,127.09
2018,11,6,12,30,5.0,150.0,3.2,22.7,153.0,131.75,101.11
2018,11,6,12,45,2.5,121.0,3.05,22.65,122.5,103.64,78.62
2018,11,6,13,0,0.0,92.0,2.9,22.6,92.0,76.54,56.79
2018,11,6,13,15,2.5,108.0,2.75,22.4,109.5,91.93,69.44
2018,11,6,13,30,5.0,124.0,2.6,22.2,127.0,107.09,81.84
2018,11,6,13,45,5.5,126.5,2.45,22.0,129.5,109.12,83.62
2018,11,6,14,0,6.0,129.0,2.3,21.8,132.0,111.03,85.33
2018,11,6,14,15,23.5,132.0,2.1,21.5,143.0,124.03,96.03
2018,11,6,14,30,41.0,135.0,1.9,21.2,154.0,131.05,101.56
2018,11,6,14,45,21.0,101.0,1.7,20.9,110.5,92.31,70.35
2018,11,6,15,0,1.0,67.0,1.5,20.6,67.0,55.8,40.93
2018,11,6,15,15,6.5,82.5,1.35,20.25,84.5,69.44,52.21
2018,11,6,15,30,12.0,98.0,1.2,19.9,102.0,81.32,61.91
2018,11,6,15,45,6.0,78.0,1.0,19.55,80.0,63.78,47.69
2018,11,6,16,0,0.0,58.0,0.8,19.2,58.0,47.39,35.92
2018,11,6,16,15,0.0,43.5,0.75,18.6,43.5,35.88,25.71
2018,11,6,16,30,0.0,29.0,0.7,18.0,29.0,23.95,15.01
2018,11,6,16,45,53.5,20.5,0.65,17.45,23.0,16.41,7.6
2018,11,6,17,0,107.0,12.0,0.6,16.9,17.0,9.53,0.0
2018,11,6,17,15,53.5,6.0,0.65,16.45,8.5,5.12,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.0,8.0,0.6,7.3,10.5,0.0,0.0
2018,11,7,7,0,174.0,16.0,0.6,7.5,21.0,130.35,0.0
2018,11,7,7,15,334.0,25.0,0.7,8.35,58.0,311.86,210.63
2018,11,7,7,30,494.0,34.0,0.8,9.2,95.0,451.17,363.25
2018,11,7,7,45,574.0,39.5,0.85,10.05,140.0,541.72,439.99
2018,11,7,8,0,654.0,45.0,0.9,10.9,185.0,634.84,513.1
2018,11,7,8,15,702.0,49.0,0.85,11.55,231.0,701.04,561.43
2018,11,7,8,30,750.0,53.0,0.8,12.2,277.0,767.17,606.9
2018,11,7,8,45,780.5,56.0,0.8,12.85,320.0,815.41,638.18
2018,11,7,9,0,811.0,59.0,0.8,13.5,363.0,861.82,667.07
2018,11,7,9,15,833.0,61.0,0.85,14.3,402.0,886.16,680.58
2018,11,7,9,30,855.0,63.0,0.9,15.1,441.0,917.82,699.0
2018,11,7,9,45,871.0,64.0,1.0,15.9,474.5,939.25,711.12
2018,11,7,10,0,887.0,65.0,1.1,16.7,508.0,957.32,721.07
2018,11,7,10,15,897.0,66.5,1.0,17.15,535.5,966.63,722.56
2018,11,7,10,30,907.0,68.0,0.9,17.6,563.0,972.15,721.69
2018,11,7,10,45,820.5,97.5,0.8,18.05,557.5,927.4,688.37
2018,11,7,11,0,734.0,127.0,0.7,18.5,552.0,873.7,650.04
2018,11,7,11,15,584.5,176.5,0.6,18.85,519.5,766.16,575.98
2018,11,7,11,30,435.0,226.0,0.5,19.2,487.0,669.2,504.96
2018,11,7,11,45,592.0,178.0,0.4,19.55,536.0,747.14,560.09
2018,11,7,12,0,749.0,130.0,0.3,19.9,585.0,808.19,597.67
2018,11,7,12,15,840.5,100.0,0.4,20.1,608.0,817.64,604.31
2018,11,7,12,30,932.0,70.0,0.5,20.3,631.0,815.21,604.11
2018,11,7,12,45,929.0,69.0,0.55,20.5,619.5,773.55,577.22
2018,11,7,13,0,926.0,68.0,0.6,20.7,608.0,729.21,548.69
2018,11,7,13,15,918.0,67.5,0.7,20.65,588.5,679.65,515.51
2018,11,7,13,30,910.0,67.0,0.8,20.6,569.0,628.25,479.06
2018,11,7,13,45,899.0,66.0,0.85,20.6,542.5,573.06,437.79
2018,11,7,14,0,888.0,65.0,0.9,20.6,516.0,516.86,394.17
2018,11,7,14,15,871.5,63.5,0.9,20.45,482.5,456.95,346.03
2018,11,7,14,30,855.0,62.0,0.9,20.3,449.0,397.2,296.28
2018,11,7,14,45,832.0,60.5,0.9,20.2,410.5,335.74,243.73
2018,11,7,15,0,809.0,59.0,0.9,20.1,372.0,274.25,190.18
2018,11,7,15,15,666.0,72.0,0.85,19.85,310.0,201.66,132.77
2018,11,7,15,30,523.0,85.0,0.8,19.6,248.0,147.09,93.19
2018,11,7,15,45,360.5,84.5,0.7,19.35,188.5,94.11,59.76
2018,11,7,16,0,198.0,84.0,0.6,19.1,129.0,64.56,50.78
2018,11,7,16,15,149.5,67.0,0.55,18.85,96.5,50.45,38.25
2018,11,7,16,30,101.0,50.0,0.5,18.6,64.0,38.82,27.63
2018,11,7,16,45,78.5,32.5,0.45,18.35,41.0,25.23,14.37
2018,11,7,17,0,56.0,15.0,0.4,18.1,18.0,12.0,0.0
2018,11,7,17,15,28.0,7.5,0.45,17.7,9.0,6.4,0.0
2018,11,7,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,6,45,44.5,6.5,1.8,10.45,8.0,0.0,0.0
2018,11,8,7,0,89.0,13.0,1.8,10.4,16.0,70.68,0.0
2018,11,8,7,15,194.5,26.0,1.85,10.55,45.5,210.25,133.45
2018,11,8,7,30,300.0,39.0,1.9,10.7,75.0,320.24,261.45
2018,11,8,7,45,356.0,50.0,1.95,10.8,111.5,389.43,325.08
2018,11,8,8,0,412.0,61.0,2.0,10.9,148.0,461.59,386.82
2018,11,8,8,15,428.5,74.5,2.1,11.25,183.5,498.89,418.05
2018,11,8,8,30,445.0,88.0,2.2,11.6,219.0,541.06,451.73
2018,11,8,8,45,442.5,104.0,2.3,11.95,251.0,568.24,472.41
2018,11,8,9,0,440.0,120.0,2.4,12.3,283.0,593.05,490.66
2018,11,8,9,15,380.0,145.0,2.45,12.65,296.5,572.39,471.43
2018,11,8,9,30,320.0,170.0,2.5,13.0,310.0,526.78,433.39
2018,11,8,9,45,291.0,189.5,2.55,13.3,324.5,522.32,427.83
2018,11,8,10,0,262.0,209.0,2.6,13.6,339.0,515.78,420.42
2018,11,8,10,15,333.0,207.5,2.55,13.9,382.0,577.85,468.5
2018,11,8,10,30,404.0,206.0,2.5,14.2,425.0,659.54,529.16
2018,11,8,10,45,507.5,184.0,2.45,14.5,469.0,725.91,578.48
2018,11,8,11,0,611.0,162.0,2.4,14.8,513.0,796.49,628.54
2018,11,8,11,15,711.5,133.5,2.35,15.05,550.5,843.82,660.16
2018,11,8,11,30,812.0,105.0,2.3,15.3,588.0,877.75,682.14
2018,11,8,11,45,813.5,105.0,2.25,15.55,592.0,855.98,665.18
2018,11,8,12,0,815.0,105.0,2.2,15.8,596.0,830.96,646.63
2018,11,8,12,15,843.0,96.0,2.2,15.9,601.5,814.32,634.92
2018,11,8,12,30,871.0,87.0,2.2,16.0,607.0,785.99,614.89
2018,11,8,12,45,820.0,99.5,2.15,16.1,582.0,731.9,576.02
2018,11,8,13,0,769.0,112.0,2.1,16.2,557.0,671.41,530.65
2018,11,8,13,15,537.5,171.0,2.05,16.2,477.5,536.77,426.58
2018,11,8,13,30,306.0,230.0,2.0,16.2,398.0,412.47,328.67
2018,11,8,13,45,326.0,208.5,1.9,16.15,379.5,382.81,305.55
2018,11,8,14,0,346.0,187.0,1.8,16.1,361.0,351.05,279.56
2018,11,8,14,15,183.0,168.5,1.7,15.9,260.0,232.87,185.24
2018,11,8,14,30,20.0,150.0,1.6,15.7,159.0,132.87,105.27
2018,11,8,14,45,75.5,151.0,1.5,15.45,180.5,152.21,120.31
2018,11,8,15,0,131.0,152.0,1.4,15.2,202.0,163.67,127.47
2018,11,8,15,15,92.0,131.0,1.3,14.8,164.0,127.5,98.38
2018,11,8,15,30,53.0,110.0,1.2,14.4,126.0,96.2,73.9
2018,11,8,15,45,26.5,82.5,1.1,14.0,90.5,68.3,51.83
2018,11,8,16,0,0.0,55.0,1.0,13.6,55.0,45.06,34.68
2018,11,8,16,15,8.0,43.0,1.0,13.3,44.0,35.45,25.89
2018,11,8,16,30,16.0,31.0,1.0,13.0,33.0,25.77,16.89
2018,11,8,16,45,17.5,21.5,1.0,12.7,23.0,17.98,8.69
2018,11,8,17,0,19.0,12.0,1.0,12.4,13.0,10.24,0.0
2018,11,8,17,15,9.5,6.0,1.0,12.3,6.5,5.12,0.0
2018,11,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,16.5,3.0,1.4,7.45,3.5,0.0,0.0
2018,11,9,7,0,33.0,6.0,1.4,7.5,7.0,27.18,0.0
2018,11,9,7,15,129.5,16.0,1.45,7.7,29.5,140.14,82.13
2018,11,9,7,30,226.0,26.0,1.5,7.9,52.0,247.36,203.59
2018,11,9,7,45,113.0,19.0,1.5,8.15,32.0,133.73,112.34
2018,11,9,8,0,0.0,12.0,1.5,8.4,12.0,9.86,2.95
2018,11,9,8,15,0.0,12.0,1.45,8.7,12.0,9.86,3.02
2018,11,9,8,30,0.0,12.0,1.4,9.0,12.0,9.87,3.03
2018,11,9,8,45,0.0,26.5,1.35,9.3,26.5,21.85,13.54
2018,11,9,9,0,0.0,41.0,1.3,9.6,41.0,33.88,23.98
2018,11,9,9,15,0.0,32.5,1.35,9.85,32.5,26.83,17.77
2018,11,9,9,30,0.0,24.0,1.4,10.1,24.0,19.81,11.6
2018,11,9,9,45,0.0,35.0,1.4,10.3,35.0,28.93,19.45
2018,11,9,10,0,0.0,46.0,1.4,10.5,46.0,38.08,27.26
2018,11,9,10,15,0.0,39.5,1.4,10.7,39.5,32.69,22.54
2018,11,9,10,30,0.0,33.0,1.4,10.9,33.0,27.3,17.86
2018,11,9,10,45,0.0,32.5,1.4,11.05,32.5,26.9,17.47
2018,11,9,11,0,0.0,32.0,1.4,11.2,32.0,26.49,17.09
2018,11,9,11,15,0.0,45.0,1.35,11.3,45.0,37.3,26.28
2018,11,9,11,30,0.0,58.0,1.3,11.4,58.0,48.12,35.45
2018,11,9,11,45,0.0,70.0,1.3,11.55,70.0,58.14,43.87
2018,11,9,12,0,0.0,82.0,1.3,11.7,82.0,68.17,52.28
2018,11,9,12,15,0.0,65.5,1.3,11.8,65.5,54.38,40.63
2018,11,9,12,30,0.0,49.0,1.3,11.9,49.0,40.63,29.0
2018,11,9,12,45,0.0,46.5,1.3,12.0,46.5,38.55,27.25
2018,11,9,13,0,0.0,44.0,1.3,12.1,44.0,36.46,25.49
2018,11,9,13,15,0.5,55.0,1.35,12.15,55.5,45.93,33.58
2018,11,9,13,30,1.0,66.0,1.4,12.2,67.0,55.36,41.62
2018,11,9,13,45,0.5,58.0,1.45,12.3,58.5,48.35,35.7
2018,11,9,14,0,0.0,50.0,1.5,12.4,50.0,41.41,29.84
2018,11,9,14,15,0.0,48.5,1.55,12.35,48.5,40.14,28.84
2018,11,9,14,30,0.0,47.0,1.6,12.3,47.0,38.89,27.84
2018,11,9,14,45,0.0,58.5,1.65,12.25,58.5,48.45,36.11
2018,11,9,15,0,0.0,70.0,1.7,12.2,70.0,58.04,44.42
2018,11,9,15,15,0.0,57.5,1.65,12.05,57.5,47.6,35.55
2018,11,9,15,30,0.0,45.0,1.6,11.9,45.0,37.19,26.63
2018,11,9,15,45,0.0,39.5,1.55,11.75,39.5,32.62,22.68
2018,11,9,16,0,0.0,34.0,1.5,11.6,34.0,28.06,19.7
2018,11,9,16,15,0.0,27.0,1.4,11.4,27.0,22.26,14.3
2018,11,9,16,30,0.0,20.0,1.3,11.2,20.0,16.47,8.83
2018,11,9,16,45,2.5,13.0,1.2,11.0,13.0,10.7,2.78
2018,11,9,17,0,5.0,6.0,1.1,10.8,6.0,5.12,0.0
2018,11,9,17,15,2.5,3.0,1.05,10.65,3.0,2.56,0.0
2018,11,9,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
