Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,13,15,131.5,203.0,2.05,14.6,268.0,285.43,231.95
2018,11,30,13,30,150.0,208.0,1.9,14.6,280.0,292.79,237.49
2018,11,30,13,45,148.0,190.0,1.75,14.6,258.5,263.59,213.53
2018,11,30,14,0,146.0,172.0,1.6,14.6,237.0,234.94,189.89
2018,11,30,14,15,78.5,128.5,1.5,14.5,163.0,153.81,123.32
2018,11,30,14,30,11.0,85.0,1.4,14.4,89.0,75.01,58.09
2018,11,30,14,45,39.0,96.5,1.25,14.25,109.5,95.71,75.1
2018,11,30,15,0,67.0,108.0,1.1,14.1,130.0,110.24,86.12
2018,11,30,15,15,60.0,81.5,1.05,13.85,99.5,83.59,63.45
2018,11,30,15,30,53.0,55.0,1.0,13.6,69.0,55.4,39.56
2018,11,30,15,45,44.5,39.5,0.95,13.35,49.5,37.66,24.87
2018,11,30,16,0,36.0,24.0,0.9,13.1,30.0,21.39,11.93
2018,11,30,16,15,18.0,16.5,0.9,12.75,19.5,14.03,6.66
2018,11,30,16,30,0.0,9.0,0.9,12.4,9.0,7.39,0.38
2018,11,30,16,45,4.5,6.0,0.9,12.1,6.0,5.06,0.0
2018,11,30,17,0,9.0,3.0,0.9,11.8,3.0,2.56,0.0
2018,11,30,17,15,4.5,1.5,0.9,11.7,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.45,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.7,3.0,2.46,0.0
2018,12,1,7,45,0.0,4.5,0.6,9.0,4.5,3.69,0.0
2018,12,1,8,0,0.0,6.0,0.6,9.3,6.0,4.92,0.0
2018,12,1,8,15,0.0,7.5,0.7,9.45,7.5,6.15,0.0
2018,12,1,8,30,0.0,9.0,0.8,9.6,9.0,7.39,0.81
2018,12,1,8,45,0.0,12.0,0.9,9.7,12.0,9.86,3.01
2018,12,1,9,0,0.0,15.0,1.0,9.8,15.0,12.34,5.19
2018,12,1,9,15,0.0,20.0,1.05,9.95,20.0,16.47,8.8
2018,12,1,9,30,0.0,25.0,1.1,10.1,25.0,20.61,12.39
2018,12,1,9,45,0.0,32.5,1.15,10.2,32.5,26.83,17.77
2018,12,1,10,0,0.0,40.0,1.2,10.3,40.0,33.06,23.12
2018,12,1,10,15,0.0,41.5,1.3,10.45,41.5,34.31,24.14
2018,12,1,10,30,0.0,43.0,1.4,10.6,43.0,35.57,25.15
2018,12,1,10,45,0.0,50.5,1.45,10.8,50.5,41.81,30.45
2018,12,1,11,0,0.0,58.0,1.5,11.0,58.0,48.06,35.73
2018,12,1,11,15,0.0,65.0,1.6,11.4,65.0,53.9,40.61
2018,12,1,11,30,0.0,72.0,1.7,11.8,72.0,59.75,45.47
2018,12,1,11,45,0.0,76.5,1.8,12.25,76.5,63.52,48.54
2018,12,1,12,0,0.0,81.0,1.9,12.7,81.0,67.28,51.62
2018,12,1,12,15,0.0,78.0,1.75,13.15,78.0,64.77,49.41
2018,12,1,12,30,0.0,75.0,1.6,13.6,75.0,62.26,47.22
2018,12,1,12,45,0.0,73.5,1.4,14.05,73.5,61.01,46.1
2018,12,1,13,0,0.0,72.0,1.2,14.5,72.0,59.75,45.0
2018,12,1,13,15,0.0,77.5,1.05,14.2,77.5,64.34,48.97
2018,12,1,13,30,0.0,83.0,0.9,13.9,83.0,68.93,52.95
2018,12,1,13,45,0.0,81.0,0.7,13.65,81.0,67.25,51.66
2018,12,1,14,0,0.0,79.0,0.5,13.4,79.0,65.57,50.38
2018,12,1,14,15,0.0,72.5,0.55,13.05,72.5,60.13,45.93
2018,12,1,14,30,0.0,66.0,0.6,12.7,66.0,54.7,41.46
2018,12,1,14,45,0.0,51.5,0.6,12.4,51.5,42.6,31.22
2018,12,1,15,0,0.0,37.0,0.6,12.1,37.0,30.55,20.9
2018,12,1,15,15,0.0,32.0,0.7,12.0,32.0,26.4,17.32
2018,12,1,15,30,0.0,27.0,0.8,11.9,27.0,22.25,13.7
2018,12,1,15,45,0.0,24.0,0.9,11.75,24.0,19.77,11.48
2018,12,1,16,0,0.0,21.0,1.0,11.6,21.0,17.29,9.21
2018,12,1,16,15,0.0,16.5,1.05,11.55,16.5,13.57,6.31
2018,12,1,16,30,0.0,12.0,1.1,11.5,12.0,9.86,2.4
2018,12,1,16,45,7.5,8.0,1.15,11.4,8.0,6.75,0.0
2018,12,1,17,0,15.0,4.0,1.2,11.3,4.0,3.41,0.0
2018,12,1,17,15,7.5,2.0,1.25,11.25,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,1.65,12.95,3.0,2.56,0.0
2018,12,2,7,30,0.0,6.0,1.7,13.3,6.0,4.92,0.0
2018,12,2,7,45,0.0,11.0,1.8,13.6,11.0,9.04,1.18
2018,12,2,8,0,0.0,16.0,1.9,13.9,16.0,13.16,5.31
2018,12,2,8,15,0.0,21.5,1.95,14.25,21.5,17.7,9.38
2018,12,2,8,30,0.0,27.0,2.0,14.6,27.0,22.25,13.39
2018,12,2,8,45,0.0,38.0,2.05,14.95,38.0,31.38,21.26
2018,12,2,9,0,0.0,49.0,2.1,15.3,49.0,40.53,29.08
2018,12,2,9,15,0.5,69.5,2.1,15.65,69.5,58.92,44.68
2018,12,2,9,30,1.0,90.0,2.1,16.0,90.0,79.53,61.96
2018,12,2,9,45,73.5,129.5,2.05,16.35,159.5,202.66,166.93
2018,12,2,10,0,146.0,169.0,2.0,16.7,229.0,337.84,276.86
2018,12,2,10,15,98.0,173.5,2.05,16.95,215.0,275.11,224.15
2018,12,2,10,30,50.0,178.0,2.1,17.2,201.0,231.73,187.19
2018,12,2,10,45,92.5,198.0,2.15,17.45,243.0,292.19,236.66
2018,12,2,11,0,135.0,218.0,2.2,17.7,285.0,370.12,298.22
2018,12,2,11,15,82.0,176.0,2.15,17.95,217.0,247.73,199.65
2018,12,2,11,30,29.0,134.0,2.1,18.2,149.0,151.71,120.62
2018,12,2,11,45,14.5,94.0,2.05,18.4,101.5,97.36,75.75
2018,12,2,12,0,0.0,54.0,2.0,18.6,54.0,44.75,31.71
2018,12,2,12,15,0.5,73.5,2.0,18.75,74.0,61.41,45.56
2018,12,2,12,30,1.0,93.0,2.0,18.9,94.0,78.33,59.5
2018,12,2,12,45,1.5,72.0,2.0,19.05,73.0,60.84,45.06
2018,12,2,13,0,2.0,51.0,2.0,19.2,52.0,43.62,30.82
2018,12,2,13,15,4.0,75.5,2.05,19.35,77.5,65.24,48.81
2018,12,2,13,30,6.0,100.0,2.1,19.5,103.0,87.31,67.03
2018,12,2,13,45,37.5,111.0,2.2,19.6,127.5,118.53,93.05
2018,12,2,14,0,69.0,122.0,2.3,19.7,152.0,149.01,117.88
2018,12,2,14,15,147.5,122.0,2.3,19.75,181.0,178.94,141.52
2018,12,2,14,30,226.0,122.0,2.3,19.8,210.0,205.35,160.82
2018,12,2,14,45,223.0,107.0,2.35,19.85,187.0,175.07,134.52
2018,12,2,15,0,220.0,92.0,2.4,19.9,164.0,145.3,108.45
2018,12,2,15,15,337.0,76.5,2.35,19.75,170.5,144.79,101.79
2018,12,2,15,30,454.0,61.0,2.3,19.6,177.0,128.42,81.5
2018,12,2,15,45,483.0,54.5,2.25,19.45,157.5,94.29,53.4
2018,12,2,16,0,512.0,48.0,2.2,19.3,138.0,56.5,30.85
2018,12,2,16,15,425.5,40.0,2.25,19.05,100.5,32.82,22.36
2018,12,2,16,30,339.0,32.0,2.3,18.8,63.0,26.75,15.49
2018,12,2,16,45,207.0,20.5,2.3,18.5,36.0,17.29,0.0
2018,12,2,17,0,75.0,9.0,2.3,18.2,9.0,7.68,0.0
2018,12,2,17,15,37.5,4.5,2.3,18.0,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.5,0.9,8.35,9.0,26.97,0.0
2018,12,3,7,30,61.0,15.0,1.0,8.8,18.0,56.16,0.0
2018,12,3,7,45,150.0,30.0,1.05,9.25,47.0,198.1,144.72
2018,12,3,8,0,239.0,45.0,1.1,9.7,76.0,290.95,238.88
2018,12,3,8,15,420.0,47.5,1.15,10.15,126.5,448.88,371.53
2018,12,3,8,30,601.0,50.0,1.2,10.6,177.0,615.3,502.46
2018,12,3,8,45,573.0,62.5,1.25,11.05,204.0,621.04,507.07
2018,12,3,9,0,545.0,75.0,1.3,11.5,231.0,622.83,508.87
2018,12,3,9,15,363.5,105.0,1.35,12.05,215.0,497.63,411.3
2018,12,3,9,30,182.0,135.0,1.4,12.6,199.0,332.65,276.74
2018,12,3,9,45,155.5,153.5,1.45,13.15,212.0,330.24,273.81
2018,12,3,10,0,129.0,172.0,1.5,13.7,225.0,326.49,268.77
2018,12,3,10,15,178.5,183.5,1.55,14.1,262.0,383.11,314.34
2018,12,3,10,30,228.0,195.0,1.6,14.5,299.0,438.93,357.95
2018,12,3,10,45,213.5,206.0,1.65,14.9,307.0,433.58,351.9
2018,12,3,11,0,199.0,217.0,1.7,15.3,315.0,427.57,345.81
2018,12,3,11,15,205.0,223.0,1.75,15.5,326.0,433.18,349.69
2018,12,3,11,30,211.0,229.0,1.8,15.7,337.0,437.86,352.8
2018,12,3,11,45,208.5,231.0,1.85,15.95,339.0,429.45,345.64
2018,12,3,12,0,206.0,233.0,1.9,16.2,341.0,420.53,338.2
2018,12,3,12,15,228.5,230.5,1.9,16.25,350.0,425.93,342.6
2018,12,3,12,30,251.0,228.0,1.9,16.3,359.0,444.42,356.66
2018,12,3,12,45,237.0,221.0,1.9,16.4,343.0,413.1,331.78
2018,12,3,13,0,223.0,214.0,1.9,16.5,327.0,369.4,297.53
2018,12,3,13,15,322.5,194.0,1.9,16.5,351.5,412.12,331.98
2018,12,3,13,30,422.0,174.0,1.9,16.5,376.0,444.33,356.66
2018,12,3,13,45,459.0,157.5,1.9,16.45,367.0,423.63,339.44
2018,12,3,14,0,496.0,141.0,1.9,16.4,358.0,398.54,318.23
2018,12,3,14,15,516.0,126.0,1.8,16.25,338.0,362.75,287.54
2018,12,3,14,30,536.0,111.0,1.7,16.1,318.0,328.59,256.99
2018,12,3,14,45,527.5,101.5,1.6,15.95,289.5,282.5,216.37
2018,12,3,15,0,519.0,92.0,1.5,15.8,261.0,236.84,175.46
2018,12,3,15,15,574.0,74.0,1.35,15.15,238.5,198.05,137.89
2018,12,3,15,30,629.0,56.0,1.2,14.5,216.0,152.45,95.14
2018,12,3,15,45,624.5,48.0,1.05,13.85,182.5,105.49,57.95
2018,12,3,16,0,620.0,40.0,0.9,13.2,149.0,56.98,29.3
2018,12,3,16,15,529.0,34.0,0.9,12.5,108.5,30.57,21.09
2018,12,3,16,30,438.0,28.0,0.9,11.8,68.0,25.55,15.06
2018,12,3,16,45,273.0,18.5,0.95,11.1,39.0,15.52,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,7.68,0.0
2018,12,3,17,15,54.0,4.5,1.0,10.2,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.8,2.25,13.0,8.11,0.0
2018,12,4,7,30,190.0,19.0,0.9,2.8,26.0,150.96,0.0
2018,12,4,7,45,330.0,29.0,1.05,3.35,62.0,328.58,240.29
2018,12,4,8,0,470.0,39.0,1.2,3.9,98.0,463.88,382.55
2018,12,4,8,15,548.0,45.5,1.35,4.4,140.0,549.93,458.41
2018,12,4,8,30,626.0,52.0,1.5,4.9,182.0,638.29,531.56
2018,12,4,8,45,675.0,57.0,1.65,5.4,224.5,701.19,581.95
2018,12,4,9,0,724.0,62.0,1.8,5.9,267.0,756.12,624.34
2018,12,4,9,15,759.0,64.5,1.8,6.25,306.0,802.49,657.73
2018,12,4,9,30,794.0,67.0,1.8,6.6,345.0,846.52,688.25
2018,12,4,9,45,819.5,68.5,1.8,6.9,379.5,877.82,708.81
2018,12,4,10,0,845.0,70.0,1.8,7.2,414.0,905.99,726.84
2018,12,4,10,15,730.0,95.5,1.75,7.45,407.0,836.81,674.22
2018,12,4,10,30,615.0,121.0,1.7,7.7,400.0,756.44,613.98
2018,12,4,10,45,479.0,156.5,1.6,7.95,380.0,657.64,537.95
2018,12,4,11,0,343.0,192.0,1.5,8.2,360.0,547.19,449.7
2018,12,4,11,15,243.0,204.5,1.45,8.35,325.0,463.78,382.23
2018,12,4,11,30,143.0,217.0,1.4,8.5,290.0,363.9,300.44
2018,12,4,11,45,92.0,213.5,1.3,8.7,260.5,292.24,241.4
2018,12,4,12,0,41.0,210.0,1.2,8.9,231.0,241.08,198.02
2018,12,4,12,15,37.0,206.5,1.15,9.0,225.5,230.59,189.37
2018,12,4,12,30,33.0,203.0,1.1,9.1,220.0,220.56,180.93
2018,12,4,12,45,100.5,203.5,1.05,9.15,254.5,280.86,231.69
2018,12,4,13,0,168.0,204.0,1.0,9.2,289.0,321.2,264.86
2018,12,4,13,15,124.0,199.5,1.0,9.2,261.0,278.18,228.9
2018,12,4,13,30,80.0,195.0,1.0,9.2,233.0,228.62,187.98
2018,12,4,13,45,74.5,185.0,1.0,9.2,219.0,210.26,172.94
2018,12,4,14,0,69.0,175.0,1.0,9.2,205.0,192.58,158.2
2018,12,4,14,15,61.5,161.5,1.0,9.05,187.0,171.37,140.5
2018,12,4,14,30,54.0,148.0,1.0,8.9,169.0,151.24,123.57
2018,12,4,14,45,45.5,133.0,0.95,8.75,149.5,130.51,106.03
2018,12,4,15,0,37.0,118.0,0.9,8.6,130.0,111.07,89.52
2018,12,4,15,15,30.0,101.5,0.8,8.25,110.5,92.02,73.3
2018,12,4,15,30,23.0,85.0,0.7,7.9,91.0,74.19,58.12
2018,12,4,15,45,17.5,68.5,0.65,7.55,72.5,57.79,44.09
2018,12,4,16,0,12.0,52.0,0.6,7.2,54.0,42.6,31.11
2018,12,4,16,15,6.5,37.5,0.6,6.75,38.5,30.54,21.65
2018,12,4,16,30,1.0,23.0,0.6,6.3,23.0,19.01,10.06
2018,12,4,16,45,8.0,13.5,0.6,5.8,13.5,11.33,0.0
2018,12,4,17,0,15.0,4.0,0.6,5.3,4.0,3.41,0.0
2018,12,4,17,15,7.5,2.0,0.55,5.15,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.75,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,5,7,15,22.0,7.0,1.0,0.0,8.0,0.0,0.0
2018,12,5,7,30,44.0,14.0,1.1,0.4,16.0,43.08,0.0
2018,12,5,7,45,105.5,28.5,1.25,0.8,40.0,142.41,101.08
2018,12,5,8,0,167.0,43.0,1.4,1.2,64.0,213.66,180.65
2018,12,5,8,15,198.5,54.5,1.5,1.75,88.5,254.82,220.51
2018,12,5,8,30,230.0,66.0,1.6,2.3,113.0,318.45,276.8
2018,12,5,8,45,387.0,71.0,1.7,2.8,171.0,462.73,400.45
2018,12,5,9,0,544.0,76.0,1.8,3.3,229.0,621.68,528.25
2018,12,5,9,15,674.0,71.0,1.9,3.7,287.5,740.57,619.2
2018,12,5,9,30,804.0,66.0,2.0,4.1,346.0,853.52,702.5
2018,12,5,9,45,832.5,67.0,2.15,4.45,381.5,887.06,725.7
2018,12,5,10,0,861.0,68.0,2.3,4.8,417.0,917.47,747.11
2018,12,5,10,15,860.0,72.5,2.35,4.95,441.0,921.67,748.77
2018,12,5,10,30,859.0,77.0,2.4,5.1,465.0,922.22,748.11
2018,12,5,10,45,869.0,79.0,2.45,5.2,487.0,926.07,750.13
2018,12,5,11,0,879.0,81.0,2.5,5.3,509.0,926.17,749.51
2018,12,5,11,15,855.0,88.5,2.5,5.35,514.0,898.71,728.65
2018,12,5,11,30,831.0,96.0,2.5,5.4,519.0,868.2,705.9
2018,12,5,11,45,697.0,123.5,2.5,5.45,481.5,769.6,632.29
2018,12,5,12,0,563.0,151.0,2.5,5.5,444.0,658.73,547.45
2018,12,5,12,15,375.0,151.5,2.5,5.5,346.5,488.66,411.12
2018,12,5,12,30,187.0,152.0,2.5,5.5,249.0,311.75,264.1
2018,12,5,12,45,103.0,158.5,2.45,5.55,212.0,234.77,198.22
2018,12,5,13,0,19.0,165.0,2.4,5.6,175.0,156.6,130.06
2018,12,5,13,15,61.5,161.0,2.4,5.55,190.5,187.43,157.45
2018,12,5,13,30,104.0,157.0,2.4,5.5,206.0,215.04,181.3
2018,12,5,13,45,122.0,147.0,2.4,5.5,202.0,208.2,175.34
2018,12,5,14,0,140.0,137.0,2.4,5.5,198.0,199.6,167.65
2018,12,5,14,15,81.0,98.0,2.3,5.35,132.5,127.25,105.32
2018,12,5,14,30,22.0,59.0,2.2,5.2,67.0,59.12,46.3
2018,12,5,14,45,137.0,72.0,2.1,5.1,117.0,114.69,92.42
2018,12,5,15,0,252.0,85.0,2.0,5.0,167.0,153.65,121.16
2018,12,5,15,15,189.5,76.0,1.85,4.7,133.0,110.36,83.93
2018,12,5,15,30,127.0,67.0,1.7,4.4,99.0,78.99,58.35
2018,12,5,15,45,128.0,50.5,1.5,4.05,78.0,55.54,37.91
2018,12,5,16,0,129.0,34.0,1.3,3.7,57.0,31.96,19.38
2018,12,5,16,15,238.5,33.0,1.25,3.15,60.5,25.46,17.38
2018,12,5,16,30,348.0,32.0,1.2,2.6,64.0,26.8,16.72
2018,12,5,16,45,216.0,20.5,1.15,2.0,37.0,17.32,0.0
2018,12,5,17,0,84.0,9.0,1.1,1.4,10.0,7.68,0.0
2018,12,5,17,15,42.0,4.5,1.1,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.75,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.65,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.6,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.6,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.6,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,22.0,5.0,0.65,-3.45,6.0,0.0,0.0
2018,12,6,7,30,44.0,10.0,0.7,-2.8,12.0,39.6,0.0
2018,12,6,7,45,179.0,23.5,0.8,-2.1,43.5,202.27,141.86
2018,12,6,8,0,314.0,37.0,0.9,-1.4,75.0,338.79,286.67
2018,12,6,8,15,406.0,45.5,0.9,-0.8,115.0,433.22,370.64
2018,12,6,8,30,498.0,54.0,0.9,-0.2,155.0,531.81,452.98
2018,12,6,8,45,593.5,57.5,0.9,0.4,204.0,629.85,530.69
2018,12,6,9,0,689.0,61.0,0.9,1.0,253.0,729.61,605.77
2018,12,6,9,15,754.5,61.0,0.9,1.45,298.5,792.22,650.2
2018,12,6,9,30,820.0,61.0,0.9,1.9,344.0,860.71,697.61
2018,12,6,9,45,848.5,62.0,0.9,2.35,380.0,894.29,718.53
2018,12,6,10,0,877.0,63.0,0.9,2.8,416.0,914.8,730.25
2018,12,6,10,15,814.5,78.5,0.95,3.2,424.0,886.43,708.69
2018,12,6,10,30,752.0,94.0,1.0,3.6,432.0,849.86,681.93
2018,12,6,10,45,789.5,91.0,1.05,3.95,460.5,867.18,693.92
2018,12,6,11,0,827.0,88.0,1.1,4.3,489.0,887.18,707.02
2018,12,6,11,15,654.5,131.5,1.2,4.6,454.5,775.46,626.53
2018,12,6,11,30,482.0,175.0,1.3,4.9,420.0,649.98,532.68
2018,12,6,11,45,524.0,166.0,1.35,5.15,435.0,661.09,542.78
2018,12,6,12,0,566.0,157.0,1.4,5.4,450.0,668.25,548.28
2018,12,6,12,15,702.0,124.0,1.45,5.55,486.5,728.47,594.43
2018,12,6,12,30,838.0,91.0,1.5,5.7,523.0,765.16,621.24
2018,12,6,12,45,804.0,97.5,1.6,5.85,506.5,714.23,583.87
2018,12,6,13,0,770.0,104.0,1.7,6.0,490.0,665.84,547.02
2018,12,6,13,15,651.0,126.0,1.7,6.05,445.0,575.6,475.31
2018,12,6,13,30,532.0,148.0,1.7,6.1,400.0,486.27,403.36
2018,12,6,13,45,495.5,147.5,1.75,6.15,373.0,435.83,362.02
2018,12,6,14,0,459.0,147.0,1.8,6.2,346.0,387.67,321.43
2018,12,6,14,15,468.5,133.5,1.75,6.05,325.0,350.66,289.1
2018,12,6,14,30,478.0,120.0,1.7,5.9,304.0,312.08,254.35
2018,12,6,14,45,461.0,110.0,1.7,5.75,274.0,266.21,213.07
2018,12,6,15,0,444.0,100.0,1.7,5.6,244.0,221.87,172.5
2018,12,6,15,15,444.0,87.0,1.5,5.05,215.0,180.39,133.73
2018,12,6,15,30,444.0,74.0,1.3,4.5,186.0,138.85,95.67
2018,12,6,15,45,375.0,64.0,1.1,3.9,147.0,92.78,59.6
2018,12,6,16,0,306.0,54.0,0.9,3.3,108.0,55.09,35.1
2018,12,6,16,15,179.5,40.0,0.9,2.65,69.5,30.45,21.91
2018,12,6,16,30,53.0,26.0,0.9,2.0,31.0,21.08,11.99
2018,12,6,16,45,47.5,16.0,0.9,1.3,18.5,12.75,0.0
2018,12,6,17,0,42.0,6.0,0.9,0.6,6.0,5.12,0.0
2018,12,6,17,15,21.0,3.0,0.9,0.55,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,6.5,0.75,-1.25,7.5,0.0,0.0
2018,12,7,7,30,73.0,13.0,0.8,-0.6,15.0,62.52,0.0
2018,12,7,7,45,113.5,23.5,0.85,0.05,33.5,152.65,100.54
2018,12,7,8,0,154.0,34.0,0.9,0.7,52.0,205.44,172.24
2018,12,7,8,15,225.5,50.0,0.95,1.25,88.5,288.73,248.41
2018,12,7,8,30,297.0,66.0,1.0,1.8,125.0,374.52,323.3
2018,12,7,8,45,337.0,78.0,1.05,2.3,159.5,429.56,370.08
2018,12,7,9,0,377.0,90.0,1.1,2.8,194.0,485.19,415.8
2018,12,7,9,15,387.5,102.5,1.15,3.45,222.5,514.91,438.56
2018,12,7,9,30,398.0,115.0,1.2,4.1,251.0,543.19,459.6
2018,12,7,9,45,365.5,133.5,1.2,4.8,268.0,537.72,452.14
2018,12,7,10,0,333.0,152.0,1.2,5.5,285.0,509.4,427.48
2018,12,7,10,15,283.5,167.5,1.2,5.95,286.5,480.19,401.84
2018,12,7,10,30,234.0,183.0,1.2,6.4,288.0,449.5,374.96
2018,12,7,10,45,242.0,190.5,1.2,6.85,303.5,460.58,382.85
2018,12,7,11,0,250.0,198.0,1.2,7.3,319.0,470.49,389.41
2018,12,7,11,15,328.0,195.0,1.1,7.4,358.0,528.9,435.33
2018,12,7,11,30,406.0,192.0,1.0,7.5,397.0,602.42,490.38
2018,12,7,11,45,392.0,197.5,0.9,7.6,397.5,565.62,460.21
2018,12,7,12,0,378.0,203.0,0.8,7.7,398.0,546.51,444.2
2018,12,7,12,15,369.5,204.0,0.8,7.8,394.5,525.92,427.97
2018,12,7,12,30,361.0,205.0,0.8,7.9,391.0,504.56,411.08
2018,12,7,12,45,392.0,195.0,0.75,8.0,393.5,499.36,406.94
2018,12,7,13,0,423.0,185.0,0.7,8.1,396.0,504.65,410.11
2018,12,7,13,15,418.5,179.0,0.7,8.1,382.5,472.99,384.99
2018,12,7,13,30,414.0,173.0,0.7,8.1,369.0,440.65,359.27
2018,12,7,13,45,407.0,165.5,0.7,8.15,350.0,404.92,330.31
2018,12,7,14,0,400.0,158.0,0.7,8.2,331.0,369.05,300.63
2018,12,7,14,15,396.5,146.5,0.65,8.05,308.5,331.05,268.54
2018,12,7,14,30,393.0,135.0,0.6,7.9,286.0,292.95,235.56
2018,12,7,14,45,277.0,128.0,0.55,7.75,229.5,214.89,171.35
2018,12,7,15,0,161.0,121.0,0.5,7.6,173.0,152.83,121.05
2018,12,7,15,15,87.0,106.0,0.45,7.35,133.5,111.51,87.81
2018,12,7,15,30,13.0,91.0,0.4,7.1,94.0,76.66,60.79
2018,12,7,15,45,32.0,70.0,0.35,6.85,76.0,60.64,46.03
2018,12,7,16,0,51.0,49.0,0.3,6.6,58.0,41.95,29.6
2018,12,7,16,15,50.0,35.0,0.3,6.4,41.5,28.24,19.65
2018,12,7,16,30,49.0,21.0,0.3,6.2,25.0,16.76,8.21
2018,12,7,16,45,31.0,13.0,0.35,6.0,15.0,10.47,0.0
2018,12,7,17,0,13.0,5.0,0.4,5.8,5.0,4.27,0.0
2018,12,7,17,15,6.5,2.5,0.4,5.6,2.5,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,1.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.2,-0.8,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.3,-0.6,2.0,1.71,0.0
2018,12,8,7,45,2.5,13.0,1.35,-0.45,13.5,12.55,2.64
2018,12,8,8,0,5.0,24.0,1.4,-0.3,25.0,23.68,14.96
2018,12,8,8,15,16.5,48.0,1.45,-0.05,51.5,67.04,54.28
2018,12,8,8,30,28.0,72.0,1.5,0.2,78.0,108.95,92.34
2018,12,8,8,45,46.5,89.5,1.5,0.45,101.5,144.73,124.97
2018,12,8,9,0,65.0,107.0,1.5,0.7,125.0,180.82,157.31
2018,12,8,9,15,79.5,123.5,1.5,0.95,148.5,212.01,184.65
2018,12,8,9,30,94.0,140.0,1.5,1.2,172.0,261.26,226.71
2018,12,8,9,45,147.0,153.5,1.5,1.4,209.5,324.04,280.82
2018,12,8,10,0,200.0,167.0,1.5,1.6,247.0,387.1,333.72
2018,12,8,10,15,211.0,177.5,1.45,1.85,267.0,406.59,348.43
2018,12,8,10,30,222.0,188.0,1.4,2.1,287.0,425.34,362.62
2018,12,8,10,45,142.5,193.0,1.35,2.3,257.5,352.73,299.78
2018,12,8,11,0,63.0,198.0,1.3,2.5,228.0,262.52,222.18
2018,12,8,11,15,48.5,199.5,1.3,2.65,223.0,247.13,208.84
2018,12,8,11,30,34.0,201.0,1.3,2.8,218.0,232.44,195.72
2018,12,8,11,45,26.5,196.5,1.3,2.9,210.0,201.84,169.63
2018,12,8,12,0,19.0,192.0,1.3,3.0,202.0,188.99,158.49
2018,12,8,12,15,17.0,188.5,1.3,3.1,197.5,182.27,152.68
2018,12,8,12,30,15.0,185.0,1.3,3.2,193.0,175.85,147.14
2018,12,8,12,45,27.5,192.5,1.35,3.3,206.5,203.2,170.63
2018,12,8,13,0,40.0,200.0,1.4,3.4,220.0,217.2,182.6
2018,12,8,13,15,43.0,196.5,1.35,3.35,217.5,212.24,178.44
2018,12,8,13,30,46.0,193.0,1.3,3.3,215.0,207.04,174.12
2018,12,8,13,45,56.0,186.5,1.3,3.3,212.0,202.42,170.34
2018,12,8,14,0,66.0,180.0,1.3,3.3,209.0,196.85,165.59
2018,12,8,14,15,47.0,163.5,1.2,3.25,183.5,167.51,140.43
2018,12,8,14,30,28.0,147.0,1.1,3.2,158.0,140.68,117.51
2018,12,8,14,45,14.5,121.5,1.05,3.15,127.0,107.03,88.62
2018,12,8,15,0,1.0,96.0,1.0,3.1,96.0,80.2,65.59
2018,12,8,15,15,0.5,74.5,0.95,2.8,74.5,61.81,49.51
2018,12,8,15,30,0.0,53.0,0.9,2.5,53.0,43.88,33.63
2018,12,8,15,45,0.0,42.5,0.8,2.2,42.5,35.14,25.76
2018,12,8,16,0,0.0,32.0,0.7,1.9,32.0,26.42,17.81
2018,12,8,16,15,0.0,24.0,0.75,1.7,24.0,19.79,12.37
2018,12,8,16,30,0.0,16.0,0.8,1.5,16.0,13.18,5.41
2018,12,8,16,45,12.5,10.0,0.85,1.35,10.0,8.47,0.0
2018,12,8,17,0,25.0,4.0,0.9,1.2,4.0,3.41,0.0
2018,12,8,17,15,12.5,2.0,0.95,1.15,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.1,-0.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.7,-1.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.9,-1.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,-2.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,-2.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,2.85,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,2.9,-2.4,4.0,3.41,0.0
2018,12,9,7,45,0.0,7.0,2.95,-2.35,7.0,5.74,0.0
2018,12,9,8,0,0.0,10.0,3.0,-2.3,10.0,8.21,1.44
2018,12,9,8,15,0.0,12.0,3.1,-2.15,12.0,9.86,3.14
2018,12,9,8,30,0.0,14.0,3.2,-2.0,14.0,11.51,4.74
2018,12,9,8,45,0.0,17.0,3.25,-1.8,17.0,13.98,7.05
2018,12,9,9,0,0.0,20.0,3.3,-1.6,20.0,16.46,9.34
2018,12,9,9,15,3.0,46.0,3.35,-1.35,47.0,40.72,31.48
2018,12,9,9,30,6.0,72.0,3.4,-1.1,74.0,66.03,54.37
2018,12,9,9,45,10.0,89.5,3.5,-0.85,93.5,86.69,72.92
2018,12,9,10,0,14.0,107.0,3.6,-0.6,113.0,107.52,91.43
2018,12,9,10,15,7.0,70.5,3.65,-0.4,73.5,64.96,53.03
2018,12,9,10,30,0.0,34.0,3.7,-0.2,34.0,28.09,19.62
2018,12,9,10,45,0.0,42.0,3.8,0.0,42.0,34.74,25.52
2018,12,9,11,0,0.0,50.0,3.9,0.2,50.0,41.39,31.4
2018,12,9,11,15,9.0,64.5,3.95,0.35,69.0,61.53,49.67
2018,12,9,11,30,18.0,79.0,4.0,0.5,88.0,86.62,72.17
2018,12,9,11,45,17.5,84.5,4.05,0.65,93.5,90.86,75.74
2018,12,9,12,0,17.0,90.0,4.1,0.8,99.0,95.01,79.26
2018,12,9,12,15,8.5,94.0,3.9,0.85,98.5,85.34,70.34
2018,12,9,12,30,0.0,98.0,3.7,0.9,98.0,82.09,67.14
2018,12,9,12,45,1.0,97.0,3.45,1.0,97.5,81.9,67.02
2018,12,9,13,0,2.0,96.0,3.2,1.1,97.0,81.66,66.85
2018,12,9,13,15,2.0,86.5,3.25,1.05,87.5,73.24,59.49
2018,12,9,13,30,2.0,77.0,3.3,1.0,78.0,65.11,52.39
2018,12,9,13,45,2.5,73.0,3.35,0.95,74.0,61.95,49.67
2018,12,9,14,0,3.0,69.0,3.4,0.9,70.0,58.73,46.89
2018,12,9,14,15,3.5,75.5,3.5,0.85,77.0,64.23,51.85
2018,12,9,14,30,4.0,82.0,3.6,0.8,84.0,69.82,56.88
2018,12,9,14,45,2.0,65.0,3.75,0.7,66.0,54.55,43.35
2018,12,9,15,0,0.0,48.0,3.9,0.6,48.0,39.69,30.13
2018,12,9,15,15,81.0,47.5,3.9,0.45,68.0,61.86,46.81
2018,12,9,15,30,162.0,47.0,3.9,0.3,88.0,70.6,50.28
2018,12,9,15,45,253.0,53.5,3.9,0.2,104.0,73.36,48.61
2018,12,9,16,0,344.0,60.0,3.9,0.1,120.0,63.53,41.17
2018,12,9,16,15,279.0,50.5,3.9,-0.05,90.0,38.66,29.57
2018,12,9,16,30,214.0,41.0,3.9,-0.2,60.0,31.63,20.93
2018,12,9,16,45,118.5,24.0,3.9,-0.3,33.5,18.66,0.0
2018,12,9,17,0,23.0,7.0,3.9,-0.4,7.0,5.97,0.0
2018,12,9,17,15,11.5,3.5,3.85,-0.5,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,3.8,-0.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,3.8,-0.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.65,-0.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.45,-0.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.65,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.55,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.45,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.1,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.0,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.0,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,12,10,7,15,9.0,3.5,1.9,-1.45,3.5,0.0,0.0
2018,12,10,7,30,18.0,7.0,1.9,-1.3,7.0,18.57,0.0
2018,12,10,7,45,9.0,18.5,1.95,-1.15,18.5,25.02,8.87
2018,12,10,8,0,0.0,30.0,2.0,-1.0,30.0,26.66,17.19
2018,12,10,8,15,0.0,42.5,2.05,-0.85,42.5,38.78,28.71
2018,12,10,8,30,0.0,55.0,2.1,-0.7,55.0,50.52,39.63
2018,12,10,8,45,0.5,67.0,2.1,-0.5,67.0,61.92,50.12
2018,12,10,9,0,1.0,79.0,2.1,-0.3,79.0,73.34,60.48
2018,12,10,9,15,64.0,102.0,2.15,-0.15,123.5,166.8,146.14
2018,12,10,9,30,127.0,125.0,2.2,0.0,168.0,269.78,237.43
2018,12,10,9,45,241.5,136.0,2.25,0.2,227.5,406.07,355.53
2018,12,10,10,0,356.0,147.0,2.3,0.4,287.0,523.99,454.13
2018,12,10,10,15,394.5,151.0,2.25,0.55,316.5,582.56,499.69
2018,12,10,10,30,433.0,155.0,2.2,0.7,346.0,619.04,527.68
2018,12,10,10,45,482.0,152.0,2.2,0.85,374.0,654.54,555.34
2018,12,10,11,0,531.0,149.0,2.2,1.0,402.0,687.23,580.29
2018,12,10,11,15,625.0,128.0,2.15,1.15,434.5,745.01,623.5
2018,12,10,11,30,719.0,107.0,2.1,1.3,467.0,788.54,654.87
2018,12,10,11,45,753.0,100.0,2.1,1.45,481.5,790.27,655.03
2018,12,10,12,0,787.0,93.0,2.1,1.6,496.0,783.93,649.68
2018,12,10,12,15,765.5,97.0,2.1,1.75,488.5,745.71,620.33
2018,12,10,12,30,744.0,101.0,2.1,1.9,481.0,709.53,592.75
2018,12,10,12,45,755.5,96.0,2.05,2.0,476.5,679.33,569.43
2018,12,10,13,0,767.0,91.0,2.0,2.1,472.0,649.53,545.24
2018,12,10,13,15,777.0,86.0,2.0,2.15,461.5,615.56,517.41
2018,12,10,13,30,787.0,81.0,2.0,2.2,451.0,578.6,486.51
2018,12,10,13,45,801.0,78.0,1.95,2.3,439.0,543.1,455.48
2018,12,10,14,0,815.0,75.0,1.9,2.4,427.0,504.35,420.77
2018,12,10,14,15,667.0,93.5,1.8,2.35,368.5,410.5,341.01
2018,12,10,14,30,519.0,112.0,1.7,2.3,310.0,324.19,267.37
2018,12,10,14,45,381.5,118.5,1.6,2.25,256.5,249.8,203.8
2018,12,10,15,0,244.0,125.0,1.5,2.2,203.0,185.27,149.63
2018,12,10,15,15,180.0,111.5,1.35,1.95,165.0,141.11,112.01
2018,12,10,15,30,116.0,98.0,1.2,1.7,127.0,102.74,80.31
2018,12,10,15,45,97.0,80.5,1.0,1.45,102.0,76.91,58.37
2018,12,10,16,0,78.0,63.0,0.8,1.2,77.0,53.88,39.81
2018,12,10,16,15,47.0,47.0,0.8,0.8,54.5,36.5,27.59
2018,12,10,16,30,16.0,31.0,0.8,0.4,32.0,24.8,15.26
2018,12,10,16,45,32.5,19.0,0.75,0.0,19.5,15.19,0.0
2018,12,10,17,0,49.0,7.0,0.7,-0.4,7.0,5.97,0.0
2018,12,10,17,15,24.5,3.5,0.75,-0.45,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
